Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,7,15,55.0,6.5,0.7,9.7,8.0,0.0,0.0
2018,1,1,7,30,110.0,13.0,0.9,10.1,16.0,11.82,0.0
2018,1,1,7,45,233.0,25.0,1.05,10.55,47.0,20.71,7.1
2018,1,1,8,0,356.0,37.0,1.2,11.0,78.0,30.31,20.4
2018,1,1,8,15,388.5,47.0,1.3,11.5,108.5,37.58,27.64
2018,1,1,8,30,421.0,57.0,1.4,12.0,139.0,44.61,34.28
2018,1,1,8,45,423.0,70.0,1.45,12.5,168.5,52.36,41.4
2018,1,1,9,0,425.0,83.0,1.5,13.0,198.0,61.06,49.21
2018,1,1,9,15,431.5,95.5,1.5,13.85,227.0,69.15,56.27
2018,1,1,9,30,438.0,108.0,1.5,14.7,256.0,77.03,63.0
2018,1,1,9,45,459.0,116.5,1.5,15.5,285.0,82.02,67.1
2018,1,1,10,0,480.0,125.0,1.5,16.3,314.0,111.16,75.13
2018,1,1,10,15,484.5,133.5,1.45,17.2,336.0,146.29,96.51
2018,1,1,10,30,489.0,142.0,1.4,18.1,358.0,181.51,122.8
2018,1,1,10,45,561.0,133.0,1.3,18.95,391.5,216.1,148.17
2018,1,1,11,0,633.0,124.0,1.2,19.8,425.0,257.31,180.38
2018,1,1,11,15,734.0,102.0,1.15,20.2,460.5,298.88,213.31
2018,1,1,11,30,835.0,80.0,1.1,20.6,496.0,348.83,253.46
2018,1,1,11,45,843.0,78.5,1.1,20.95,503.0,386.34,286.05
2018,1,1,12,0,851.0,77.0,1.1,21.3,510.0,422.39,316.86
2018,1,1,12,15,828.5,83.0,1.1,21.45,503.5,450.8,341.66
2018,1,1,12,30,806.0,89.0,1.1,21.6,497.0,475.66,363.04
2018,1,1,12,45,724.0,108.0,1.05,21.7,469.5,480.08,368.48
2018,1,1,13,0,642.0,127.0,1.0,21.8,442.0,478.69,368.97
2018,1,1,13,15,614.5,128.5,0.95,21.75,422.0,483.91,374.35
2018,1,1,13,30,587.0,130.0,0.9,21.7,402.0,485.85,376.94
2018,1,1,13,45,524.0,134.5,0.9,21.65,368.5,462.41,360.74
2018,1,1,14,0,461.0,139.0,0.9,21.6,335.0,440.28,345.15
2018,1,1,14,15,413.0,137.0,0.8,21.35,303.5,417.33,328.49
2018,1,1,14,30,365.0,135.0,0.7,21.1,272.0,392.09,309.71
2018,1,1,14,45,321.5,126.5,0.6,20.9,238.5,349.11,277.31
2018,1,1,15,0,278.0,118.0,0.5,20.7,205.0,316.31,252.01
2018,1,1,15,15,274.5,101.5,0.5,20.7,178.0,297.19,237.51
2018,1,1,15,30,271.0,85.0,0.5,20.7,151.0,276.59,221.15
2018,1,1,15,45,273.0,70.5,0.5,19.3,126.5,273.27,218.46
2018,1,1,16,0,275.0,56.0,0.5,17.9,102.0,256.19,203.82
2018,1,1,16,15,215.5,43.5,0.55,17.45,73.0,206.02,160.09
2018,1,1,16,30,156.0,31.0,0.6,17.0,44.0,156.17,103.23
2018,1,1,16,45,95.0,18.0,0.65,16.55,24.5,66.3,0.0
2018,1,1,17,0,34.0,5.0,0.7,16.1,5.0,4.55,0.0
2018,1,1,17,15,17.0,2.5,0.75,15.85,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.95,13.8,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,14.2,5.0,4.55,0.0
2018,1,2,7,45,0.0,12.0,0.8,14.65,12.0,10.55,0.69
2018,1,2,8,0,0.0,19.0,0.7,15.1,19.0,16.72,8.54
2018,1,2,8,15,0.0,26.0,0.8,15.75,26.0,22.89,14.38
2018,1,2,8,30,0.0,33.0,0.9,16.4,33.0,29.08,20.04
2018,1,2,8,45,0.0,35.5,1.0,17.05,35.5,31.28,22.09
2018,1,2,9,0,0.0,38.0,1.1,17.7,38.0,33.49,24.06
2018,1,2,9,15,0.0,52.0,1.0,18.3,52.0,45.9,34.94
2018,1,2,9,30,0.0,66.0,0.9,18.9,66.0,58.33,45.7
2018,1,2,9,45,0.0,68.0,0.85,19.55,68.0,60.11,47.05
2018,1,2,10,0,0.0,70.0,0.8,20.2,70.0,61.89,46.11
2018,1,2,10,15,2.0,96.5,0.85,21.0,97.5,84.39,64.29
2018,1,2,10,30,4.0,123.0,0.9,21.8,125.0,106.73,81.98
2018,1,2,10,45,21.0,154.5,0.95,22.65,164.5,136.28,104.56
2018,1,2,11,0,38.0,186.0,1.0,23.5,204.0,165.65,126.78
2018,1,2,11,15,100.0,202.5,1.0,23.75,252.0,200.57,152.29
2018,1,2,11,30,162.0,219.0,1.0,24.0,300.0,241.87,183.16
2018,1,2,11,45,205.0,220.0,1.0,24.25,323.5,268.91,203.77
2018,1,2,12,0,248.0,221.0,1.0,24.5,347.0,301.55,228.88
2018,1,2,12,15,287.5,215.0,0.9,24.35,361.0,326.99,248.79
2018,1,2,12,30,327.0,209.0,0.8,24.2,375.0,353.98,269.88
2018,1,2,12,45,279.0,209.5,0.65,24.05,349.5,344.56,263.48
2018,1,2,13,0,231.0,210.0,0.5,23.9,324.0,325.01,249.35
2018,1,2,13,15,176.0,206.0,0.45,23.7,291.0,299.94,231.11
2018,1,2,13,30,121.0,202.0,0.4,23.5,258.0,271.94,210.17
2018,1,2,13,45,68.5,176.0,0.35,23.3,207.5,211.02,163.61
2018,1,2,14,0,16.0,150.0,0.3,23.1,157.0,148.28,114.44
2018,1,2,14,15,9.0,117.5,0.3,22.6,121.5,112.89,86.83
2018,1,2,14,30,2.0,85.0,0.3,22.1,86.0,77.37,58.35
2018,1,2,14,45,26.0,94.5,0.25,21.6,103.0,108.17,84.27
2018,1,2,15,0,50.0,104.0,0.2,21.1,120.0,136.41,107.65
2018,1,2,15,15,34.5,83.0,0.2,21.1,93.5,104.75,81.61
2018,1,2,15,30,19.0,62.0,0.2,21.1,67.0,72.67,55.07
2018,1,2,15,45,19.0,58.0,0.4,20.2,62.0,70.49,53.28
2018,1,2,16,0,19.0,54.0,0.6,19.3,57.0,69.83,52.31
2018,1,2,16,15,10.5,39.5,0.7,18.8,41.0,44.83,30.87
2018,1,2,16,30,2.0,25.0,0.8,18.3,25.0,24.86,12.15
2018,1,2,16,45,8.0,14.0,0.85,17.8,14.0,16.95,0.0
2018,1,2,17,0,14.0,3.0,0.9,17.3,3.0,9.8,0.0
2018,1,2,17,15,7.0,1.5,0.9,17.1,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.35,13.65,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.3,14.1,3.0,2.73,0.0
2018,1,3,7,45,0.0,5.5,1.3,14.55,5.5,4.82,0.0
2018,1,3,8,0,0.0,8.0,1.3,15.0,8.0,7.02,0.3
2018,1,3,8,15,0.0,10.0,1.4,15.6,10.0,8.77,2.03
2018,1,3,8,30,0.0,12.0,1.5,16.2,12.0,10.54,3.67
2018,1,3,8,45,0.0,15.5,1.65,16.75,15.5,13.62,6.45
2018,1,3,9,0,0.0,19.0,1.8,17.3,19.0,16.7,9.21
2018,1,3,9,15,0.0,19.5,1.95,17.7,19.5,17.15,9.59
2018,1,3,9,30,0.0,20.0,2.1,18.1,20.0,17.6,9.96
2018,1,3,9,45,0.0,21.5,2.25,18.5,21.5,18.92,11.09
2018,1,3,10,0,0.0,23.0,2.4,18.9,23.0,20.25,11.46
2018,1,3,10,15,0.0,22.0,2.35,19.1,22.0,19.38,10.68
2018,1,3,10,30,0.0,21.0,2.3,19.3,21.0,18.5,9.91
2018,1,3,10,45,0.0,22.5,2.3,19.45,22.5,19.83,11.0
2018,1,3,11,0,0.0,24.0,2.3,19.6,24.0,21.15,12.08
2018,1,3,11,15,0.0,25.5,2.15,19.6,25.5,22.48,13.17
2018,1,3,11,30,0.0,27.0,2.0,19.6,27.0,23.81,14.27
2018,1,3,11,45,0.0,35.0,1.9,19.55,35.0,30.89,20.17
2018,1,3,12,0,0.0,43.0,1.8,19.5,43.0,37.97,26.06
2018,1,3,12,15,0.0,48.0,1.6,19.35,48.0,42.4,29.75
2018,1,3,12,30,0.0,53.0,1.4,19.2,53.0,46.83,33.46
2018,1,3,12,45,0.0,49.0,1.15,19.1,49.0,43.28,30.54
2018,1,3,13,0,0.0,45.0,0.9,19.0,45.0,39.73,27.64
2018,1,3,13,15,0.0,37.0,0.95,18.85,37.0,32.65,21.77
2018,1,3,13,30,0.0,29.0,1.0,18.7,29.0,25.57,15.88
2018,1,3,13,45,0.0,31.5,1.0,18.55,31.5,27.77,17.78
2018,1,3,14,0,0.0,34.0,1.0,18.4,34.0,29.98,19.67
2018,1,3,14,15,0.0,62.5,1.0,18.15,62.5,55.22,40.95
2018,1,3,14,30,0.0,91.0,1.0,17.9,91.0,81.95,63.35
2018,1,3,14,45,28.0,106.5,1.05,17.7,115.5,122.66,97.81
2018,1,3,15,0,56.0,122.0,1.1,17.5,140.0,161.92,130.67
2018,1,3,15,15,78.5,110.0,1.1,17.5,131.5,165.7,134.07
2018,1,3,15,30,101.0,98.0,1.1,17.5,123.0,179.46,145.36
2018,1,3,15,45,85.0,81.0,1.15,16.75,99.5,151.96,122.31
2018,1,3,16,0,69.0,64.0,1.2,16.0,76.0,124.06,98.44
2018,1,3,16,15,46.5,47.5,1.4,15.75,54.5,92.88,70.92
2018,1,3,16,30,24.0,31.0,1.6,15.5,33.0,51.92,32.79
2018,1,3,16,45,16.0,17.5,1.8,15.25,18.5,28.42,0.0
2018,1,3,17,0,8.0,4.0,2.0,15.0,4.0,7.7,0.0
2018,1,3,17,15,4.0,2.0,2.1,14.8,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,4,7,15,19.5,5.5,1.6,14.3,6.0,0.0,0.0
2018,1,4,7,30,39.0,11.0,1.8,14.8,12.0,10.01,0.0
2018,1,4,7,45,157.5,24.5,2.0,15.3,40.5,19.25,5.74
2018,1,4,8,0,276.0,38.0,2.2,15.8,69.0,29.6,19.31
2018,1,4,8,15,297.0,51.0,2.35,16.25,97.5,39.1,28.37
2018,1,4,8,30,318.0,64.0,2.5,16.7,126.0,48.3,36.8
2018,1,4,8,45,343.5,77.0,2.65,17.1,158.0,57.22,44.86
2018,1,4,9,0,369.0,90.0,2.8,17.5,190.0,65.89,52.55
2018,1,4,9,15,385.5,100.5,2.95,17.95,218.5,72.47,58.26
2018,1,4,9,30,402.0,111.0,3.1,18.4,247.0,78.9,63.73
2018,1,4,9,45,373.0,129.5,3.25,18.9,265.5,90.5,73.59
2018,1,4,10,0,344.0,148.0,3.4,19.4,284.0,124.37,89.08
2018,1,4,10,15,296.0,164.5,3.45,19.75,287.5,153.0,109.0
2018,1,4,10,30,248.0,181.0,3.5,20.1,291.0,177.03,129.21
2018,1,4,10,45,218.5,189.0,3.6,20.5,289.0,196.06,145.98
2018,1,4,11,0,189.0,197.0,3.7,20.9,287.0,208.98,158.16
2018,1,4,11,15,219.0,176.5,3.7,21.1,284.0,212.66,161.25
2018,1,4,11,30,249.0,156.0,3.7,21.3,281.0,218.35,166.44
2018,1,4,11,45,212.5,155.5,3.7,21.45,263.0,217.81,168.01
2018,1,4,12,0,176.0,155.0,3.7,21.6,245.0,213.85,166.34
2018,1,4,12,15,219.5,167.5,3.65,21.6,279.5,253.83,198.73
2018,1,4,12,30,263.0,180.0,3.6,21.6,314.0,296.7,233.3
2018,1,4,12,45,289.5,181.0,3.6,21.6,326.5,322.56,254.6
2018,1,4,13,0,316.0,182.0,3.6,21.6,339.0,349.15,276.49
2018,1,4,13,15,330.0,174.0,3.5,21.5,333.5,360.23,286.32
2018,1,4,13,30,344.0,166.0,3.4,21.4,328.0,370.59,295.59
2018,1,4,13,45,280.0,169.5,3.35,21.3,297.0,346.3,276.92
2018,1,4,14,0,216.0,173.0,3.3,21.2,266.0,319.53,255.96
2018,1,4,14,15,169.5,161.0,3.2,20.95,231.0,274.18,220.43
2018,1,4,14,30,123.0,149.0,3.1,20.7,196.0,236.85,190.63
2018,1,4,14,45,291.0,115.5,3.0,20.5,212.5,317.62,258.62
2018,1,4,15,0,459.0,82.0,2.9,20.3,229.0,405.25,330.16
2018,1,4,15,15,543.0,69.0,2.9,20.3,221.5,443.41,360.41
2018,1,4,15,30,627.0,56.0,2.9,20.3,214.0,478.04,386.97
2018,1,4,15,45,570.5,51.0,2.1,19.15,174.5,433.89,349.9
2018,1,4,16,0,514.0,46.0,1.3,18.0,135.0,389.0,310.63
2018,1,4,16,15,425.0,38.5,1.25,17.45,98.0,322.3,253.4
2018,1,4,16,30,336.0,31.0,1.2,16.9,61.0,257.35,183.66
2018,1,4,16,45,203.0,20.0,1.15,16.35,35.0,150.4,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.8,9.0,43.82,0.0
2018,1,4,17,15,35.0,4.5,1.1,15.65,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,5,7,15,2.5,3.5,1.05,14.75,3.5,0.0,0.0
2018,1,5,7,30,5.0,7.0,1.1,15.3,7.0,6.37,0.0
2018,1,5,7,45,18.0,22.0,1.15,15.9,24.0,19.08,5.63
2018,1,5,8,0,31.0,37.0,1.2,16.5,41.0,31.35,20.74
2018,1,5,8,15,47.0,54.0,1.25,16.85,62.0,44.83,33.26
2018,1,5,8,30,63.0,71.0,1.3,17.2,83.0,56.42,43.82
2018,1,5,8,45,74.5,88.0,1.4,17.6,105.5,68.85,54.92
2018,1,5,9,0,86.0,105.0,1.5,18.0,128.0,80.96,65.56
2018,1,5,9,15,68.5,117.0,1.55,18.4,137.0,92.82,75.79
2018,1,5,9,30,51.0,129.0,1.6,18.8,146.0,101.72,83.31
2018,1,5,9,45,68.0,147.0,1.7,19.15,172.5,114.31,93.91
2018,1,5,10,0,85.0,165.0,1.8,19.5,199.0,132.37,102.03
2018,1,5,10,15,193.0,170.0,1.8,19.75,254.0,150.62,110.94
2018,1,5,10,30,301.0,175.0,1.8,20.0,309.0,180.27,129.15
2018,1,5,10,45,236.5,188.0,1.8,20.25,296.5,196.45,145.1
2018,1,5,11,0,172.0,201.0,1.8,20.5,284.0,207.86,157.38
2018,1,5,11,15,137.5,201.0,1.75,20.7,268.5,209.57,160.53
2018,1,5,11,30,103.0,201.0,1.7,20.9,253.0,207.75,160.5
2018,1,5,11,45,158.5,212.0,1.7,21.15,293.0,244.95,189.33
2018,1,5,12,0,214.0,223.0,1.7,21.4,333.0,286.55,221.68
2018,1,5,12,15,217.0,215.5,1.75,21.45,327.0,292.59,227.32
2018,1,5,12,30,220.0,208.0,1.8,21.5,321.0,297.82,232.43
2018,1,5,12,45,189.0,205.5,1.85,21.5,301.5,289.89,227.2
2018,1,5,13,0,158.0,203.0,1.9,21.5,282.0,279.61,219.89
2018,1,5,13,15,153.0,196.5,1.9,21.35,271.0,277.67,219.17
2018,1,5,13,30,148.0,190.0,1.9,21.2,260.0,274.88,217.7
2018,1,5,13,45,113.0,174.5,1.95,21.05,226.5,244.07,193.82
2018,1,5,14,0,78.0,159.0,2.0,20.9,193.0,202.19,160.75
2018,1,5,14,15,69.0,138.0,1.95,20.6,166.5,177.4,141.38
2018,1,5,14,30,60.0,117.0,1.9,20.3,140.0,151.71,120.94
2018,1,5,14,45,74.5,117.5,1.85,20.0,143.5,164.04,131.65
2018,1,5,15,0,89.0,118.0,1.8,19.7,147.0,187.54,151.21
2018,1,5,15,15,50.5,89.0,1.8,19.7,105.0,121.54,96.63
2018,1,5,15,30,12.0,60.0,1.8,19.7,63.0,61.35,46.01
2018,1,5,15,45,15.0,50.0,1.35,18.8,53.0,57.72,43.05
2018,1,5,16,0,18.0,40.0,0.9,17.9,43.0,49.46,35.97
2018,1,5,16,15,18.5,33.5,0.85,17.5,36.0,44.18,30.92
2018,1,5,16,30,19.0,27.0,0.8,17.1,29.0,40.11,24.93
2018,1,5,16,45,17.5,16.5,0.75,16.7,17.5,26.72,0.0
2018,1,5,17,0,16.0,6.0,0.7,16.3,6.0,13.63,0.0
2018,1,5,17,15,8.0,3.0,0.7,16.15,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,6,7,15,3.0,3.0,0.45,12.5,3.0,0.0,0.0
2018,1,6,7,30,6.0,6.0,0.5,12.7,6.0,5.46,0.0
2018,1,6,7,45,3.5,16.0,0.6,12.85,16.0,14.09,2.82
2018,1,6,8,0,1.0,26.0,0.7,13.0,26.0,22.92,13.94
2018,1,6,8,15,3.5,37.0,0.8,13.25,37.5,32.6,23.1
2018,1,6,8,30,6.0,48.0,0.9,13.5,49.0,42.04,31.82
2018,1,6,8,45,44.0,70.0,1.0,13.75,81.5,58.67,46.81
2018,1,6,9,0,82.0,92.0,1.1,14.0,114.0,72.51,59.15
2018,1,6,9,15,130.0,111.0,1.15,14.25,152.0,86.02,71.05
2018,1,6,9,30,178.0,130.0,1.2,14.5,190.0,99.17,82.46
2018,1,6,9,45,238.0,137.5,1.25,14.8,227.0,99.78,82.79
2018,1,6,10,0,298.0,145.0,1.3,15.1,264.0,119.9,87.94
2018,1,6,10,15,305.0,160.5,1.3,15.6,289.5,150.77,108.19
2018,1,6,10,30,312.0,176.0,1.3,16.1,315.0,182.47,132.18
2018,1,6,10,45,223.0,180.5,1.25,16.55,282.0,188.11,140.7
2018,1,6,11,0,134.0,185.0,1.2,17.0,249.0,186.54,143.38
2018,1,6,11,15,129.0,197.5,1.25,17.4,261.0,204.36,158.38
2018,1,6,11,30,124.0,210.0,1.3,17.8,273.0,221.89,172.93
2018,1,6,11,45,98.0,208.5,1.3,18.2,258.5,218.19,170.8
2018,1,6,12,0,72.0,207.0,1.3,18.6,244.0,212.59,166.9
2018,1,6,12,15,82.0,198.5,1.4,18.7,240.5,214.37,168.72
2018,1,6,12,30,92.0,190.0,1.5,18.8,237.0,216.2,170.64
2018,1,6,12,45,211.0,197.0,1.6,18.9,303.0,292.96,232.04
2018,1,6,13,0,330.0,204.0,1.7,19.0,369.0,378.41,299.35
2018,1,6,13,15,305.0,194.0,1.75,18.95,343.0,366.89,291.24
2018,1,6,13,30,280.0,184.0,1.8,18.9,317.0,352.87,281.48
2018,1,6,13,45,289.0,177.5,1.85,18.85,309.0,360.47,288.63
2018,1,6,14,0,298.0,171.0,1.9,18.8,301.0,367.27,295.01
2018,1,6,14,15,375.5,138.5,1.9,18.65,291.0,397.8,320.9
2018,1,6,14,30,453.0,106.0,1.9,18.5,281.0,416.33,337.47
2018,1,6,14,45,355.5,95.0,1.85,18.3,224.5,347.39,283.28
2018,1,6,15,0,258.0,84.0,1.8,18.1,168.0,276.34,226.39
2018,1,6,15,15,270.0,83.0,1.8,18.1,161.0,285.39,234.03
2018,1,6,15,30,282.0,82.0,1.8,18.1,154.0,293.65,240.19
2018,1,6,15,45,303.5,70.0,1.35,16.7,135.0,292.7,239.08
2018,1,6,16,0,325.0,58.0,0.9,15.3,116.0,290.08,235.18
2018,1,6,16,15,211.5,46.5,0.95,14.7,80.0,208.55,166.09
2018,1,6,16,30,98.0,35.0,1.0,14.1,44.0,119.05,86.51
2018,1,6,16,45,83.0,21.5,1.0,13.45,26.5,83.68,0.0
2018,1,6,17,0,68.0,8.0,1.0,12.8,9.0,42.17,0.0
2018,1,6,17,15,34.0,4.0,1.05,12.55,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,7,15,41.0,6.5,1.2,9.95,7.5,0.0,0.0
2018,1,7,7,30,82.0,13.0,1.5,10.6,15.0,11.82,0.0
2018,1,7,7,45,112.0,26.5,1.75,11.25,35.5,21.43,7.35
2018,1,7,8,0,142.0,40.0,2.0,11.9,56.0,31.93,21.67
2018,1,7,8,15,191.0,55.0,2.2,12.4,86.5,43.31,32.56
2018,1,7,8,30,240.0,70.0,2.4,12.9,117.0,54.43,42.84
2018,1,7,8,45,308.0,79.5,2.6,13.4,154.5,58.9,47.04
2018,1,7,9,0,376.0,89.0,2.8,13.9,192.0,65.14,52.66
2018,1,7,9,15,331.5,108.0,2.9,14.45,208.5,77.53,63.55
2018,1,7,9,30,287.0,127.0,3.0,15.0,225.0,93.48,77.43
2018,1,7,9,45,358.0,131.5,3.1,15.55,266.0,91.68,75.59
2018,1,7,10,0,429.0,136.0,3.2,16.1,307.0,114.79,80.23
2018,1,7,10,15,527.0,125.0,3.15,16.4,350.0,142.34,92.21
2018,1,7,10,30,625.0,114.0,3.1,16.7,393.0,178.81,115.71
2018,1,7,10,45,687.5,104.0,3.1,17.0,424.5,216.48,145.09
2018,1,7,11,0,750.0,94.0,3.1,17.3,456.0,262.13,183.08
2018,1,7,11,15,699.0,111.5,3.0,17.45,456.5,296.32,216.34
2018,1,7,11,30,648.0,129.0,2.9,17.6,457.0,328.78,247.35
2018,1,7,11,45,706.5,113.5,2.85,17.75,475.5,366.7,279.91
2018,1,7,12,0,765.0,98.0,2.8,17.9,494.0,408.36,315.32
2018,1,7,12,15,786.5,91.0,2.7,18.05,498.0,441.37,343.96
2018,1,7,12,30,808.0,84.0,2.6,18.2,502.0,473.41,371.34
2018,1,7,12,45,834.5,75.0,2.5,18.35,500.5,504.58,397.56
2018,1,7,13,0,861.0,66.0,2.4,18.5,499.0,532.71,421.05
2018,1,7,13,15,853.5,65.5,2.3,18.5,483.5,550.48,436.35
2018,1,7,13,30,846.0,65.0,2.2,18.5,468.0,565.22,449.06
2018,1,7,13,45,775.0,77.5,2.05,18.45,433.5,557.17,443.62
2018,1,7,14,0,704.0,90.0,1.9,18.4,399.0,543.19,433.47
2018,1,7,14,15,607.0,103.0,1.65,18.1,356.5,508.41,407.05
2018,1,7,14,30,510.0,116.0,1.4,17.8,314.0,464.07,372.98
2018,1,7,14,45,365.5,122.5,1.1,17.45,258.0,386.09,311.67
2018,1,7,15,0,221.0,129.0,0.8,17.1,202.0,295.26,239.03
2018,1,7,15,15,272.5,109.0,0.8,17.1,187.5,306.85,249.76
2018,1,7,15,30,324.0,89.0,0.8,17.1,173.0,328.84,267.23
2018,1,7,15,45,271.0,77.0,0.7,16.2,139.0,282.37,229.27
2018,1,7,16,0,218.0,65.0,0.6,15.3,105.0,223.94,181.14
2018,1,7,16,15,163.5,50.5,0.6,15.1,76.0,174.47,138.47
2018,1,7,16,30,109.0,36.0,0.6,14.9,47.0,126.56,93.01
2018,1,7,16,45,69.0,22.0,0.6,14.7,27.5,77.37,0.0
2018,1,7,17,0,29.0,8.0,0.6,14.5,8.0,22.22,0.0
2018,1,7,17,15,14.5,4.0,0.55,14.45,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.75,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.9,2.0,1.82,0.0
2018,1,8,7,45,0.0,4.0,1.95,14.05,4.0,3.5,0.0
2018,1,8,8,0,0.0,6.0,2.0,14.2,6.0,5.26,0.0
2018,1,8,8,15,0.0,7.0,2.15,14.4,7.0,6.14,0.0
2018,1,8,8,30,0.0,8.0,2.3,14.6,8.0,7.02,0.59
2018,1,8,8,45,0.0,9.5,2.45,14.8,9.5,8.34,1.81
2018,1,8,9,0,0.0,11.0,2.6,15.0,11.0,9.66,3.01
2018,1,8,9,15,0.0,12.5,2.7,15.15,12.5,10.99,4.2
2018,1,8,9,30,0.0,14.0,2.8,15.3,14.0,12.31,5.38
2018,1,8,9,45,0.0,15.5,2.95,15.5,15.5,13.64,6.54
2018,1,8,10,0,0.0,17.0,3.1,15.7,17.0,14.96,7.13
2018,1,8,10,15,0.0,18.5,3.15,15.8,18.5,16.29,8.24
2018,1,8,10,30,0.0,20.0,3.2,15.9,20.0,17.62,9.34
2018,1,8,10,45,0.0,26.0,3.25,16.05,26.0,22.92,13.81
2018,1,8,11,0,0.0,32.0,3.3,16.2,32.0,28.22,18.26
2018,1,8,11,15,0.0,36.5,3.2,16.25,36.5,32.21,21.6
2018,1,8,11,30,0.0,41.0,3.1,16.3,41.0,36.19,24.93
2018,1,8,11,45,1.5,71.5,3.05,16.4,72.5,63.81,48.03
2018,1,8,12,0,3.0,102.0,3.0,16.5,104.0,91.46,70.98
2018,1,8,12,15,2.0,107.5,2.85,16.55,109.0,96.07,74.77
2018,1,8,12,30,1.0,113.0,2.7,16.6,114.0,100.69,78.58
2018,1,8,12,45,0.5,107.5,2.6,16.65,108.0,95.68,74.45
2018,1,8,13,0,0.0,102.0,2.5,16.7,102.0,90.59,70.26
2018,1,8,13,15,0.0,94.0,2.4,16.65,94.0,83.42,64.38
2018,1,8,13,30,0.0,86.0,2.3,16.6,86.0,76.19,58.45
2018,1,8,13,45,0.0,85.0,2.15,16.6,85.0,75.33,57.82
2018,1,8,14,0,0.0,84.0,2.0,16.6,84.0,74.51,57.22
2018,1,8,14,15,8.5,95.0,1.95,16.55,98.5,90.4,70.8
2018,1,8,14,30,17.0,106.0,1.9,16.5,113.0,107.17,85.09
2018,1,8,14,45,17.0,93.0,1.85,16.45,99.5,100.51,79.67
2018,1,8,15,0,17.0,80.0,1.8,16.4,86.0,87.9,69.23
2018,1,8,15,15,8.5,47.0,1.8,16.4,50.0,46.81,34.42
2018,1,8,15,30,0.0,14.0,1.8,16.4,14.0,12.3,4.85
2018,1,8,15,45,0.0,11.5,2.1,16.25,11.5,10.1,2.94
2018,1,8,16,0,0.0,9.0,2.4,16.1,9.0,7.9,1.01
2018,1,8,16,15,0.0,7.0,2.6,16.05,7.0,6.14,0.0
2018,1,8,16,30,0.0,5.0,2.8,16.0,5.0,4.38,0.0
2018,1,8,16,45,0.0,3.0,2.95,16.0,3.0,2.63,0.0
2018,1,8,17,0,0.0,1.0,3.1,16.0,1.0,0.91,0.0
2018,1,8,17,15,0.0,0.5,3.2,15.95,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,14.0,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,14.1,2.0,1.82,0.0
2018,1,9,7,45,0.0,4.0,1.9,14.15,4.0,3.5,0.0
2018,1,9,8,0,0.0,6.0,2.0,14.2,6.0,5.26,0.0
2018,1,9,8,15,0.0,7.0,2.05,14.2,7.0,6.14,0.0
2018,1,9,8,30,0.0,8.0,2.1,14.2,8.0,7.02,0.6
2018,1,9,8,45,0.0,9.5,2.1,14.25,9.5,8.34,1.83
2018,1,9,9,0,0.0,11.0,2.1,14.3,11.0,9.66,3.04
2018,1,9,9,15,0.0,13.5,2.15,14.3,13.5,11.87,5.03
2018,1,9,9,30,0.0,16.0,2.2,14.3,16.0,14.07,7.01
2018,1,9,9,45,0.0,17.5,2.25,14.3,17.5,15.4,8.18
2018,1,9,10,0,0.0,19.0,2.3,14.3,19.0,16.73,8.72
2018,1,9,10,15,0.0,29.0,2.4,14.35,29.0,25.56,16.25
2018,1,9,10,30,0.0,39.0,2.5,14.4,39.0,34.4,23.76
2018,1,9,10,45,0.0,57.0,2.55,14.45,57.0,50.36,37.25
2018,1,9,11,0,0.0,75.0,2.6,14.5,75.0,66.35,50.68
2018,1,9,11,15,0.5,93.0,2.65,14.65,93.5,82.31,63.96
2018,1,9,11,30,1.0,111.0,2.7,14.8,112.0,98.13,77.05
2018,1,9,11,45,1.0,115.0,2.8,14.95,116.0,101.82,80.03
2018,1,9,12,0,1.0,119.0,2.9,15.1,120.0,105.56,83.06
2018,1,9,12,15,19.0,154.5,2.85,15.2,164.5,145.15,115.69
2018,1,9,12,30,37.0,190.0,2.8,15.3,209.0,190.06,152.44
2018,1,9,12,45,22.0,169.5,2.75,15.4,181.0,162.68,130.06
2018,1,9,13,0,7.0,149.0,2.7,15.5,153.0,137.2,109.15
2018,1,9,13,15,5.0,132.5,2.6,15.45,135.0,121.54,96.37
2018,1,9,13,30,3.0,116.0,2.5,15.4,117.0,105.56,83.24
2018,1,9,13,45,1.5,89.5,2.4,15.35,90.0,80.37,62.32
2018,1,9,14,0,0.0,63.0,2.3,15.3,63.0,55.67,41.65
2018,1,9,14,15,0.0,63.5,2.2,15.1,63.5,56.11,42.14
2018,1,9,14,30,0.0,64.0,2.1,14.9,64.0,56.55,42.62
2018,1,9,14,45,14.5,73.0,2.05,14.75,78.0,77.88,61.15
2018,1,9,15,0,29.0,82.0,2.0,14.6,92.0,97.62,78.26
2018,1,9,15,15,19.0,72.0,2.0,14.6,78.0,81.74,64.6
2018,1,9,15,30,9.0,62.0,2.0,14.6,64.0,61.32,46.99
2018,1,9,15,45,4.5,53.5,1.9,14.15,54.5,50.77,37.84
2018,1,9,16,0,0.0,45.0,1.8,13.7,45.0,40.38,28.69
2018,1,9,16,15,0.0,33.0,1.85,13.55,33.0,29.11,18.76
2018,1,9,16,30,0.0,21.0,1.9,13.4,21.0,18.49,9.13
2018,1,9,16,45,2.0,13.0,1.95,13.25,13.0,12.52,0.0
2018,1,9,17,0,4.0,5.0,2.0,13.1,5.0,6.63,0.0
2018,1,9,17,15,2.0,2.5,2.1,13.05,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,10,7,15,0.5,2.5,1.9,10.05,2.5,0.0,0.0
2018,1,10,7,30,1.0,5.0,2.1,10.5,5.0,4.55,0.0
2018,1,10,7,45,0.5,12.0,2.25,10.95,12.0,10.55,0.97
2018,1,10,8,0,0.0,19.0,2.4,11.4,19.0,16.72,8.73
2018,1,10,8,15,0.0,28.5,2.45,11.75,28.5,25.11,16.61
2018,1,10,8,30,0.0,38.0,2.5,12.1,38.0,33.51,24.38
2018,1,10,8,45,16.5,59.0,2.6,12.4,63.5,50.57,39.83
2018,1,10,9,0,33.0,80.0,2.7,12.7,89.0,66.79,54.39
2018,1,10,9,15,61.5,106.0,2.7,12.95,126.0,85.85,71.32
2018,1,10,9,30,90.0,132.0,2.7,13.2,163.0,99.97,83.68
2018,1,10,9,45,52.0,132.5,2.7,13.4,151.0,105.36,88.25
2018,1,10,10,0,14.0,133.0,2.7,13.6,139.0,112.21,89.48
2018,1,10,10,15,17.5,151.5,2.7,13.65,159.0,128.71,102.75
2018,1,10,10,30,21.0,170.0,2.7,13.7,179.0,145.82,116.55
2018,1,10,10,45,14.5,166.5,2.65,13.75,173.0,144.55,115.61
2018,1,10,11,0,8.0,163.0,2.6,13.8,167.0,142.14,113.77
2018,1,10,11,15,11.0,172.5,2.55,13.8,178.0,152.21,121.93
2018,1,10,11,30,14.0,182.0,2.5,13.8,189.0,162.64,130.41
2018,1,10,11,45,20.5,192.0,2.4,13.8,202.5,175.19,140.58
2018,1,10,12,0,27.0,202.0,2.3,13.8,216.0,188.42,151.37
2018,1,10,12,15,25.5,199.0,2.25,13.85,212.5,187.33,150.55
2018,1,10,12,30,24.0,196.0,2.2,13.9,209.0,185.97,149.55
2018,1,10,12,45,60.5,209.5,2.15,13.9,240.5,223.42,180.37
2018,1,10,13,0,97.0,223.0,2.1,13.9,272.0,260.31,210.62
2018,1,10,13,15,138.5,217.5,2.0,13.95,285.5,290.78,235.72
2018,1,10,13,30,180.0,212.0,1.9,14.0,299.0,316.28,256.89
2018,1,10,13,45,188.5,199.0,1.85,14.0,286.5,315.12,256.67
2018,1,10,14,0,197.0,186.0,1.8,14.0,274.0,313.2,255.97
2018,1,10,14,15,168.0,172.5,1.7,14.0,244.0,286.54,234.74
2018,1,10,14,30,139.0,159.0,1.6,14.0,214.0,258.42,212.14
2018,1,10,14,45,377.5,120.0,1.5,13.95,251.5,392.68,323.96
2018,1,10,15,0,616.0,81.0,1.4,13.9,289.0,508.9,416.9
2018,1,10,15,15,413.0,76.5,1.4,13.9,208.5,369.37,305.37
2018,1,10,15,30,210.0,72.0,1.4,13.9,128.0,223.47,185.58
2018,1,10,15,45,126.0,59.0,1.05,13.6,91.0,156.11,128.48
2018,1,10,16,0,42.0,46.0,0.7,13.3,54.0,79.46,62.44
2018,1,10,16,15,88.5,35.5,0.65,13.15,46.5,105.49,83.86
2018,1,10,16,30,135.0,25.0,0.6,13.0,39.0,133.06,102.0
2018,1,10,16,45,114.5,19.0,0.6,12.85,27.0,107.69,36.78
2018,1,10,17,0,94.0,13.0,0.6,12.7,15.0,60.91,0.0
2018,1,10,17,15,47.0,6.5,0.55,12.65,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.0,0.7,12.3,9.0,0.0,0.0
2018,1,11,7,30,118.0,14.0,0.8,12.6,18.0,12.73,0.0
2018,1,11,7,45,244.5,26.0,0.9,12.9,49.5,21.62,8.05
2018,1,11,8,0,371.0,38.0,1.0,13.2,81.0,31.17,21.02
2018,1,11,8,15,377.5,48.0,1.05,13.45,108.0,38.3,28.1
2018,1,11,8,30,384.0,58.0,1.1,13.7,135.0,45.16,34.57
2018,1,11,8,45,264.5,79.5,1.15,13.95,138.0,58.62,46.74
2018,1,11,9,0,145.0,101.0,1.2,14.2,141.0,78.84,64.71
2018,1,11,9,15,190.5,116.5,1.25,14.65,177.0,86.12,71.02
2018,1,11,9,30,236.0,132.0,1.3,15.1,213.0,96.39,79.84
2018,1,11,9,45,275.5,144.0,1.3,15.5,248.0,104.15,86.36
2018,1,11,10,0,315.0,156.0,1.3,15.9,283.0,127.73,93.71
2018,1,11,10,15,361.0,160.5,1.3,16.4,316.0,155.97,109.77
2018,1,11,10,30,407.0,165.0,1.3,16.9,349.0,185.36,129.87
2018,1,11,10,45,519.0,146.5,1.3,17.4,393.0,217.35,151.56
2018,1,11,11,0,631.0,128.0,1.3,17.9,437.0,259.41,183.36
2018,1,11,11,15,717.5,109.5,1.2,18.3,470.5,300.76,216.75
2018,1,11,11,30,804.0,91.0,1.1,18.7,504.0,349.98,256.78
2018,1,11,11,45,842.5,81.5,1.05,19.05,520.0,391.19,291.65
2018,1,11,12,0,881.0,72.0,1.0,19.4,536.0,434.09,327.22
2018,1,11,12,15,881.5,71.5,1.0,19.65,535.5,467.36,355.53
2018,1,11,12,30,882.0,71.0,1.0,19.9,535.0,498.3,381.4
2018,1,11,12,45,879.0,71.0,0.95,20.15,527.5,525.5,403.53
2018,1,11,13,0,876.0,71.0,0.9,20.4,520.0,549.96,423.03
2018,1,11,13,15,868.5,70.0,1.05,20.4,504.0,568.01,439.43
