Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,4,6,15,19.5,3.0,0.7,5.9,2.5,0.0,0.0
2018,3,4,6,30,39.0,6.0,0.7,6.2,5.0,0.0,0.0
2018,3,4,6,45,184.5,19.0,0.7,6.55,32.5,17.28,0.0
2018,3,4,7,0,330.0,32.0,0.7,6.9,60.0,26.96,15.42
2018,3,4,7,15,451.5,40.0,0.8,7.3,107.0,32.3,23.12
2018,3,4,7,30,573.0,48.0,0.9,7.7,154.0,37.71,28.59
2018,3,4,7,45,648.0,52.5,1.0,8.1,207.5,43.75,34.35
2018,3,4,8,0,723.0,57.0,1.1,8.5,261.0,46.38,36.83
2018,3,4,8,15,767.5,60.5,1.2,9.0,314.0,48.08,38.3
2018,3,4,8,30,812.0,64.0,1.3,9.5,367.0,49.83,39.74
2018,3,4,8,45,843.0,66.5,1.4,10.05,417.5,50.74,40.36
2018,3,4,9,0,874.0,69.0,1.5,10.6,468.0,59.25,47.76
2018,3,4,9,15,891.5,72.0,1.5,11.05,513.0,61.25,49.3
2018,3,4,9,30,909.0,75.0,1.5,11.5,558.0,116.23,63.03
2018,3,4,9,45,920.0,78.5,1.55,12.0,597.5,173.73,99.73
2018,3,4,10,0,931.0,82.0,1.6,12.5,637.0,231.79,146.22
2018,3,4,10,15,942.0,83.5,1.6,12.85,670.0,288.64,195.87
2018,3,4,10,30,953.0,85.0,1.6,13.2,703.0,345.52,246.74
2018,3,4,10,45,960.0,85.5,1.65,13.55,728.0,400.04,295.64
2018,3,4,11,0,967.0,86.0,1.7,13.9,753.0,453.66,342.85
2018,3,4,11,15,970.5,86.5,1.75,14.1,770.0,504.64,386.99
2018,3,4,11,30,974.0,87.0,1.8,14.3,787.0,553.94,428.6
2018,3,4,11,45,976.0,87.5,1.8,14.55,796.0,600.58,466.67
2018,3,4,12,0,978.0,88.0,1.8,14.8,805.0,645.02,501.99
2018,3,4,12,15,975.0,89.5,1.85,14.9,805.0,684.96,533.69
2018,3,4,12,30,972.0,91.0,1.9,15.0,805.0,722.02,562.64
2018,3,4,12,45,965.5,93.0,2.0,15.1,796.0,754.17,587.92
2018,3,4,13,0,959.0,95.0,2.1,15.2,787.0,783.01,609.82
2018,3,4,13,15,955.0,94.0,2.1,15.2,771.0,807.26,627.16
2018,3,4,13,30,951.0,93.0,2.1,15.2,755.0,828.07,642.18
2018,3,4,13,45,946.0,91.5,2.15,15.25,731.5,844.07,654.3
2018,3,4,14,0,941.0,90.0,2.2,15.3,708.0,856.48,664.1
2018,3,4,14,15,931.5,89.0,2.25,15.15,677.0,862.22,669.92
2018,3,4,14,30,922.0,88.0,2.3,15.0,646.0,864.3,673.42
2018,3,4,14,45,908.0,86.0,2.3,14.9,607.5,857.95,670.61
2018,3,4,15,0,894.0,84.0,2.3,14.8,569.0,848.06,665.5
2018,3,4,15,15,863.5,82.5,2.3,14.8,520.5,829.29,653.9
2018,3,4,15,30,833.0,81.0,2.3,14.8,472.0,800.04,634.76
2018,3,4,15,45,815.5,76.5,2.2,14.3,426.5,774.83,618.79
2018,3,4,16,0,798.0,72.0,2.1,13.8,381.0,746.79,600.33
2018,3,4,16,15,757.5,67.5,1.85,12.95,329.0,698.22,565.56
2018,3,4,16,30,717.0,63.0,1.6,12.1,277.0,648.12,528.47
2018,3,4,16,45,647.0,58.0,1.35,11.25,223.5,581.03,476.53
2018,3,4,17,0,577.0,53.0,1.1,10.4,170.0,509.72,418.75
2018,3,4,17,15,458.5,44.0,1.1,9.8,120.0,402.36,329.37
2018,3,4,17,30,340.0,35.0,1.1,9.2,70.0,300.62,234.46
2018,3,4,17,45,205.0,22.5,1.15,8.6,40.0,175.05,0.0
2018,3,4,18,0,70.0,10.0,1.2,8.0,10.0,49.23,0.0
2018,3,4,18,15,35.0,5.0,1.15,8.05,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,1.3,3.3,3.0,0.0,0.0
2018,3,5,6,30,50.0,7.0,1.4,4.3,6.0,0.0,0.0
2018,3,5,6,45,211.5,19.5,1.5,5.3,36.0,17.74,0.0
2018,3,5,7,0,373.0,32.0,1.6,6.3,66.0,26.77,16.02
2018,3,5,7,15,486.5,41.0,1.7,7.1,115.0,33.09,23.9
2018,3,5,7,30,600.0,50.0,1.8,7.9,164.0,39.34,30.05
2018,3,5,7,45,665.5,55.5,1.95,8.75,217.5,42.39,33.02
2018,3,5,8,0,731.0,61.0,2.1,9.6,271.0,49.74,39.68
2018,3,5,8,15,771.5,65.0,2.05,10.45,323.5,51.69,41.31
2018,3,5,8,30,812.0,69.0,2.0,11.3,376.0,53.67,42.87
2018,3,5,8,45,839.0,72.0,1.95,12.15,425.5,54.77,43.59
2018,3,5,9,0,866.0,75.0,1.9,13.0,475.0,55.89,44.3
2018,3,5,9,15,888.0,77.0,1.8,13.7,521.0,67.07,53.89
2018,3,5,9,30,910.0,79.0,1.7,14.4,567.0,123.11,66.68
2018,3,5,9,45,926.5,80.5,1.55,15.1,607.5,180.04,103.08
2018,3,5,10,0,943.0,82.0,1.4,15.8,648.0,238.05,148.95
2018,3,5,10,15,953.0,83.0,1.35,16.2,681.0,294.98,198.11
2018,3,5,10,30,963.0,84.0,1.3,16.6,714.0,351.81,248.09
2018,3,5,10,45,969.5,85.0,1.25,17.05,739.0,407.1,296.33
2018,3,5,11,0,976.0,86.0,1.2,17.5,764.0,461.45,342.54
2018,3,5,11,15,978.5,86.5,1.2,17.75,780.0,512.43,385.28
2018,3,5,11,30,981.0,87.0,1.2,18.0,796.0,561.63,425.32
2018,3,5,11,45,983.0,87.5,1.15,18.3,805.5,608.58,461.94
2018,3,5,12,0,985.0,88.0,1.1,18.6,815.0,653.31,495.69
2018,3,5,12,15,986.0,87.5,1.05,18.75,815.5,694.06,525.87
2018,3,5,12,30,987.0,87.0,1.0,18.9,816.0,732.12,553.3
2018,3,5,12,45,985.5,87.0,0.95,19.05,808.5,766.09,577.2
2018,3,5,13,0,984.0,87.0,0.9,19.2,801.0,796.92,597.2
2018,3,5,13,15,978.5,86.0,0.95,19.2,783.5,820.48,613.78
2018,3,5,13,30,973.0,85.0,1.0,19.2,766.0,840.46,628.16
2018,3,5,13,45,964.0,84.5,1.0,19.25,740.5,854.58,637.93
2018,3,5,14,0,955.0,84.0,1.0,19.3,715.0,864.96,645.42
2018,3,5,14,15,944.5,83.0,1.0,19.2,683.0,869.83,649.84
2018,3,5,14,30,934.0,82.0,1.0,19.1,651.0,870.98,652.02
2018,3,5,14,45,905.0,81.5,1.0,19.0,605.5,853.77,642.15
2018,3,5,15,0,876.0,81.0,1.0,18.9,560.0,833.0,630.15
2018,3,5,15,15,814.0,83.0,1.0,18.9,500.5,792.28,604.28
2018,3,5,15,30,752.0,85.0,1.0,18.9,441.0,741.49,571.24
2018,3,5,15,45,741.5,81.5,0.95,18.3,402.5,723.85,561.67
2018,3,5,16,0,731.0,78.0,0.9,17.7,364.0,703.44,549.45
2018,3,5,16,15,655.5,75.5,0.85,16.9,306.0,636.25,503.34
2018,3,5,16,30,580.0,73.0,0.8,16.1,248.0,564.65,452.54
2018,3,5,16,45,534.0,65.0,0.8,15.25,202.5,508.85,411.79
2018,3,5,17,0,488.0,57.0,0.8,14.4,157.0,453.25,367.97
2018,3,5,17,15,373.0,46.5,0.85,13.8,110.0,348.53,281.94
2018,3,5,17,30,258.0,36.0,0.9,13.2,63.0,250.11,193.73
2018,3,5,17,45,171.5,23.0,1.0,12.55,37.0,159.93,6.0
2018,3,5,18,0,85.0,10.0,1.1,11.9,11.0,58.05,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,6,15,24.5,3.0,1.1,8.35,3.0,0.0,0.0
2018,3,6,6,30,49.0,6.0,1.1,9.1,6.0,5.46,0.0
2018,3,6,6,45,168.0,19.5,1.15,9.85,33.0,16.5,0.0
2018,3,6,7,0,287.0,33.0,1.2,10.6,60.0,27.35,16.72
2018,3,6,7,15,364.5,45.5,1.35,11.35,102.0,36.68,26.7
2018,3,6,7,30,442.0,58.0,1.5,12.1,144.0,45.62,35.16
2018,3,6,7,45,550.0,62.5,1.65,12.85,201.5,47.51,37.05
2018,3,6,8,0,658.0,67.0,1.8,13.6,259.0,49.65,38.96
2018,3,6,8,15,707.0,72.0,1.95,14.5,312.5,51.97,40.87
2018,3,6,8,30,756.0,77.0,2.1,15.4,366.0,59.61,47.39
2018,3,6,8,45,775.5,82.0,2.3,16.3,412.0,61.94,49.13
2018,3,6,9,0,795.0,87.0,2.5,17.2,458.0,64.19,50.76
2018,3,6,9,15,709.0,117.5,2.7,17.85,471.5,82.19,66.05
2018,3,6,9,30,623.0,148.0,2.9,18.5,485.0,142.5,90.24
2018,3,6,9,45,771.5,116.5,3.1,19.15,563.5,177.71,106.29
2018,3,6,10,0,920.0,85.0,3.3,19.8,642.0,240.19,150.46
2018,3,6,10,15,936.5,84.5,3.3,20.15,677.0,296.38,198.91
2018,3,6,10,30,953.0,84.0,3.3,20.5,712.0,353.11,248.89
2018,3,6,10,45,958.5,85.5,3.35,20.85,736.5,407.97,297.44
2018,3,6,11,0,964.0,87.0,3.4,21.2,761.0,461.81,344.19
2018,3,6,11,15,967.5,87.0,3.4,21.45,777.5,512.25,387.22
2018,3,6,11,30,971.0,87.0,3.4,21.7,794.0,561.01,427.73
2018,3,6,11,45,896.0,118.0,3.4,21.95,776.0,592.92,454.29
2018,3,6,12,0,821.0,149.0,3.4,22.2,758.0,618.39,474.79
2018,3,6,12,15,792.5,160.0,3.3,22.35,748.5,647.08,497.01
2018,3,6,12,30,764.0,171.0,3.2,22.5,739.0,672.78,516.31
2018,3,6,12,45,722.5,185.5,3.1,22.6,718.0,688.8,528.08
2018,3,6,13,0,681.0,200.0,3.0,22.7,697.0,700.18,536.18
2018,3,6,13,15,722.5,179.0,2.85,22.7,696.5,734.66,562.06
2018,3,6,13,30,764.0,158.0,2.7,22.7,696.0,767.47,586.32
2018,3,6,13,45,812.5,134.0,2.55,22.7,689.5,797.41,607.15
2018,3,6,14,0,861.0,110.0,2.4,22.7,683.0,827.96,627.87
2018,3,6,14,15,818.5,114.0,2.2,22.55,638.5,811.89,616.37
2018,3,6,14,30,776.0,118.0,2.0,22.4,594.0,791.76,602.5
2018,3,6,14,45,803.0,101.0,1.85,22.25,567.5,802.47,610.45
2018,3,6,15,0,830.0,84.0,1.7,22.1,541.0,809.06,615.28
2018,3,6,15,15,836.5,77.5,1.7,22.1,507.5,807.35,615.61
2018,3,6,15,30,843.0,71.0,1.7,22.1,474.0,802.14,613.69
2018,3,6,15,45,821.0,69.5,1.3,21.35,429.0,776.63,595.23
2018,3,6,16,0,799.0,68.0,0.9,20.6,384.0,748.48,574.18
2018,3,6,16,15,717.0,68.5,0.8,19.7,323.5,673.14,523.29
2018,3,6,16,30,635.0,69.0,0.7,18.8,263.0,603.66,475.14
2018,3,6,16,45,522.0,64.5,0.55,17.9,204.5,501.2,399.57
2018,3,6,17,0,409.0,60.0,0.4,17.0,146.0,401.98,322.21
2018,3,6,17,15,360.0,47.5,0.45,16.35,107.5,342.07,273.19
2018,3,6,17,30,311.0,35.0,0.5,15.7,69.0,284.52,218.91
2018,3,6,17,45,178.5,21.5,0.55,15.05,39.0,163.4,31.17
2018,3,6,18,0,46.0,8.0,0.6,14.4,9.0,33.89,0.0
2018,3,6,18,15,23.0,4.0,0.6,14.25,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,6,15,6.0,1.5,1.15,10.9,1.5,0.0,0.0
2018,3,7,6,30,12.0,3.0,1.1,11.1,3.0,2.73,0.0
2018,3,7,6,45,6.0,7.5,1.05,11.3,7.5,6.72,0.0
2018,3,7,7,0,0.0,12.0,1.0,11.5,12.0,10.54,3.12
2018,3,7,7,15,0.0,17.5,1.1,12.15,17.5,15.38,7.95
2018,3,7,7,30,0.0,23.0,1.2,12.8,23.0,20.23,12.49
2018,3,7,7,45,0.0,43.5,1.3,13.45,43.5,38.37,28.85
2018,3,7,8,0,0.0,64.0,1.4,14.1,64.0,56.3,44.83
2018,3,7,8,15,11.5,72.0,1.55,14.8,76.5,63.39,50.94
2018,3,7,8,30,23.0,80.0,1.7,15.5,89.0,68.42,55.11
2018,3,7,8,45,11.5,88.5,1.9,16.2,93.0,77.67,62.89
2018,3,7,9,0,0.0,97.0,2.1,16.9,97.0,84.82,68.73
2018,3,7,9,15,9.5,136.5,2.25,17.7,141.5,116.37,91.06
2018,3,7,9,30,19.0,176.0,2.4,18.5,186.0,148.8,116.22
2018,3,7,9,45,223.0,198.0,2.6,19.25,333.5,174.21,126.91
2018,3,7,10,0,427.0,220.0,2.8,20.0,481.0,239.17,169.72
2018,3,7,10,15,488.5,218.5,2.85,20.5,531.5,282.27,203.13
2018,3,7,10,30,550.0,217.0,2.9,21.0,582.0,331.42,242.4
2018,3,7,10,45,705.5,168.5,2.95,21.5,654.0,382.21,281.82
2018,3,7,11,0,861.0,120.0,3.0,22.0,726.0,448.69,334.38
2018,3,7,11,15,909.5,103.5,3.05,22.25,757.5,504.35,380.23
2018,3,7,11,30,958.0,87.0,3.1,22.5,789.0,558.81,424.51
2018,3,7,11,45,960.0,87.5,3.15,22.75,797.5,604.73,461.52
2018,3,7,12,0,962.0,88.0,3.2,23.0,806.0,648.47,495.99
2018,3,7,12,15,963.5,87.5,3.2,23.1,807.0,688.61,527.19
2018,3,7,12,30,965.0,87.0,3.2,23.2,808.0,726.14,555.86
2018,3,7,12,45,964.5,85.5,3.2,23.3,800.0,758.52,580.27
2018,3,7,13,0,964.0,84.0,3.2,23.4,792.0,787.8,600.71
2018,3,7,13,15,961.5,83.5,3.15,23.35,777.0,813.41,618.7
2018,3,7,13,30,959.0,83.0,3.1,23.3,762.0,835.65,634.39
2018,3,7,13,45,953.5,81.5,3.0,23.25,738.0,850.98,645.09
2018,3,7,14,0,948.0,80.0,2.9,23.2,714.0,862.66,653.41
2018,3,7,14,15,938.0,79.0,2.85,23.05,682.5,867.57,657.81
2018,3,7,14,30,928.0,78.0,2.8,22.9,651.0,868.79,659.89
2018,3,7,14,45,914.0,76.5,2.75,22.7,612.5,862.46,657.09
2018,3,7,15,0,900.0,75.0,2.7,22.5,574.0,852.61,652.02
2018,3,7,15,15,882.0,72.5,2.7,22.5,530.0,834.8,641.36
2018,3,7,15,30,864.0,70.0,2.7,22.5,486.0,813.82,628.52
2018,3,7,15,45,837.5,67.5,2.4,21.6,437.0,790.6,614.08
2018,3,7,16,0,811.0,65.0,2.1,20.7,388.0,757.18,591.94
2018,3,7,16,15,773.5,61.0,1.9,19.55,336.0,710.86,561.09
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,663.04,527.91
2018,3,7,16,45,678.5,52.0,1.45,17.3,231.5,597.92,479.6
2018,3,7,17,0,621.0,47.0,1.2,16.2,179.0,533.06,428.94
2018,3,7,17,15,525.5,40.5,1.25,15.45,130.5,448.52,360.88
2018,3,7,17,30,430.0,34.0,1.3,14.7,82.0,362.46,282.92
2018,3,7,17,45,265.5,22.5,1.35,13.95,47.0,220.25,71.08
2018,3,7,18,0,101.0,11.0,1.4,13.2,12.0,68.71,0.0
2018,3,7,18,15,50.5,5.5,1.35,13.0,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,8,6,15,14.5,4.0,0.55,13.35,4.0,0.0,0.0
2018,3,8,6,30,29.0,8.0,0.5,13.8,8.0,7.28,0.0
2018,3,8,6,45,84.0,22.5,0.4,14.25,30.0,18.2,0.0
2018,3,8,7,0,139.0,37.0,0.3,14.7,52.0,29.62,19.06
2018,3,8,7,15,191.0,54.5,0.3,15.15,87.0,42.94,31.93
2018,3,8,7,30,243.0,72.0,0.3,15.6,122.0,55.9,43.8
2018,3,8,7,45,286.0,88.5,0.35,16.05,163.0,64.95,51.97
2018,3,8,8,0,329.0,105.0,0.4,16.5,204.0,75.58,61.27
2018,3,8,8,15,332.0,124.5,0.55,17.1,240.0,92.09,75.41
2018,3,8,8,30,335.0,144.0,0.7,17.7,276.0,104.41,85.67
2018,3,8,8,45,356.5,161.5,0.9,18.25,317.5,115.12,94.42
2018,3,8,9,0,378.0,179.0,1.1,18.8,359.0,125.42,102.71
2018,3,8,9,15,518.0,159.0,1.25,19.25,430.5,113.74,81.75
2018,3,8,9,30,658.0,139.0,1.4,19.7,502.0,144.15,88.1
2018,3,8,9,45,700.0,137.0,1.55,20.15,547.0,189.7,117.83
2018,3,8,10,0,742.0,135.0,1.7,20.6,592.0,239.58,156.46
2018,3,8,10,15,788.0,126.5,1.8,20.95,633.5,294.72,201.8
2018,3,8,10,30,834.0,118.0,1.9,21.3,675.0,347.43,246.34
2018,3,8,10,45,881.5,104.5,2.0,21.6,712.5,404.37,294.25
2018,3,8,11,0,929.0,91.0,2.1,21.9,750.0,459.46,340.36
2018,3,8,11,15,935.0,91.5,2.2,22.1,767.5,509.85,382.62
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,558.88,422.76
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,603.89,458.88
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,646.87,492.66
2018,3,8,12,15,949.5,90.0,2.6,22.85,803.5,686.37,523.58
2018,3,8,12,30,950.0,90.0,2.7,22.9,804.0,723.24,552.09
2018,3,8,12,45,949.0,89.5,2.75,22.95,797.0,755.8,576.72
2018,3,8,13,0,948.0,89.0,2.8,23.0,790.0,785.33,597.61
2018,3,8,13,15,945.0,88.5,2.8,22.9,774.5,810.2,615.36
2018,3,8,13,30,942.0,88.0,2.8,22.8,759.0,831.73,630.9
2018,3,8,13,45,936.0,86.5,2.75,22.7,735.0,846.37,641.5
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,857.42,649.79
2018,3,8,14,15,920.5,84.0,2.65,22.45,680.0,862.55,654.31
2018,3,8,14,30,911.0,83.0,2.6,22.3,649.0,864.05,656.56
2018,3,8,14,45,896.5,82.0,2.5,22.1,611.0,857.82,653.39
2018,3,8,15,0,882.0,81.0,2.4,21.9,573.0,848.14,648.02
2018,3,8,15,15,863.5,78.0,2.4,21.9,529.0,829.38,636.74
2018,3,8,15,30,845.0,75.0,2.4,21.9,485.0,815.2,628.71
2018,3,8,15,45,819.5,72.5,2.2,21.2,437.0,785.26,609.61
2018,3,8,16,0,794.0,70.0,2.0,20.5,389.0,752.73,588.38
2018,3,8,16,15,759.5,65.5,1.75,19.6,338.0,708.25,557.91
2018,3,8,16,30,725.0,61.0,1.5,18.7,287.0,662.12,525.15
2018,3,8,16,45,611.5,61.0,1.25,17.8,227.5,567.17,454.43
2018,3,8,17,0,498.0,61.0,1.0,16.9,168.0,470.21,379.12
2018,3,8,17,15,349.5,50.5,1.0,16.15,115.5,337.63,272.54
2018,3,8,17,30,201.0,40.0,1.0,15.4,63.0,220.11,172.12
2018,3,8,17,45,151.5,25.5,1.0,14.65,38.0,156.35,63.77
2018,3,8,18,0,102.0,11.0,1.0,13.9,13.0,69.56,0.0
2018,3,8,18,15,51.0,5.5,1.0,13.65,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,6,15,42.0,5.0,0.75,11.7,5.5,0.0,0.0
2018,3,9,6,30,84.0,10.0,0.9,12.1,11.0,9.1,0.0
2018,3,9,6,45,236.5,21.5,1.05,12.5,43.5,17.89,0.0
2018,3,9,7,0,389.0,33.0,1.2,12.9,76.0,26.85,17.1
2018,3,9,7,15,485.5,41.0,1.15,13.55,123.5,32.31,22.84
2018,3,9,7,30,582.0,49.0,1.1,14.2,171.0,37.7,27.97
2018,3,9,7,45,500.5,62.5,1.0,14.85,188.0,46.61,36.03
2018,3,9,8,0,419.0,76.0,0.9,15.5,205.0,55.09,43.51
2018,3,9,8,15,346.0,95.0,1.05,16.15,214.0,66.77,53.62
2018,3,9,8,30,273.0,114.0,1.2,16.8,223.0,84.28,68.62
2018,3,9,8,45,250.5,141.0,1.3,17.45,250.5,101.19,82.83
2018,3,9,9,0,228.0,168.0,1.4,18.1,278.0,117.24,96.08
2018,3,9,9,15,213.0,202.5,1.5,18.5,312.5,152.59,116.7
2018,3,9,9,30,198.0,237.0,1.6,18.9,347.0,189.95,141.75
2018,3,9,9,45,212.0,251.0,1.75,19.3,376.0,217.86,161.46
2018,3,9,10,0,226.0,265.0,1.9,19.7,405.0,247.35,183.96
2018,3,9,10,15,323.5,265.5,1.85,19.95,477.0,284.0,209.93
2018,3,9,10,30,421.0,266.0,1.8,20.2,549.0,333.4,247.09
2018,3,9,10,45,429.5,274.0,1.8,20.4,572.0,371.09,277.99
2018,3,9,11,0,438.0,282.0,1.8,20.6,595.0,409.28,308.86
2018,3,9,11,15,591.0,229.0,1.85,20.8,661.5,465.4,352.25
2018,3,9,11,30,744.0,176.0,1.9,21.0,728.0,532.52,404.22
2018,3,9,11,45,730.0,185.5,2.0,21.15,732.0,571.39,435.02
2018,3,9,12,0,716.0,195.0,2.1,21.3,736.0,607.63,463.31
2018,3,9,12,15,609.5,238.0,2.2,21.35,698.5,612.35,467.43
2018,3,9,12,30,503.0,281.0,2.3,21.4,661.0,606.6,463.45
2018,3,9,12,45,453.0,295.5,2.35,21.5,635.5,608.45,465.16
2018,3,9,13,0,403.0,310.0,2.4,21.6,610.0,598.7,458.31
2018,3,9,13,15,420.5,298.0,2.4,21.4,605.0,626.07,479.64
2018,3,9,13,30,438.0,286.0,2.4,21.2,600.0,644.92,494.74
2018,3,9,13,45,430.5,278.5,2.4,21.0,578.5,646.73,497.25
2018,3,9,14,0,423.0,271.0,2.4,20.8,557.0,646.24,498.26
2018,3,9,14,15,387.5,267.0,2.35,20.6,520.0,611.28,473.85
2018,3,9,14,30,352.0,263.0,2.3,20.4,483.0,586.19,456.35
2018,3,9,14,45,281.0,257.5,2.2,20.2,426.5,527.65,412.98
2018,3,9,15,0,210.0,252.0,2.1,20.0,370.0,452.44,356.65
2018,3,9,15,15,202.0,232.0,2.1,20.0,338.5,427.55,339.23
2018,3,9,15,30,194.0,212.0,2.1,20.0,307.0,401.52,320.44
2018,3,9,15,45,208.0,189.0,2.05,19.3,281.5,388.88,313.11
2018,3,9,16,0,222.0,166.0,2.0,18.6,256.0,389.91,315.94
2018,3,9,16,15,197.5,145.5,1.8,17.85,218.0,331.08,270.59
2018,3,9,16,30,173.0,125.0,1.6,17.1,180.0,287.48,236.29
2018,3,9,16,45,137.0,104.5,1.45,16.4,143.0,235.35,193.69
2018,3,9,17,0,101.0,84.0,1.3,15.7,106.0,184.16,150.65
2018,3,9,17,15,76.0,63.5,1.2,15.2,77.5,141.72,113.93
2018,3,9,17,30,51.0,43.0,1.1,14.7,49.0,99.4,76.03
2018,3,9,17,45,35.0,26.5,1.05,14.2,29.5,65.58,28.6
2018,3,9,18,0,19.0,10.0,1.0,13.7,10.0,20.24,0.0
2018,3,9,18,15,9.5,5.0,0.95,13.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.4,11.7,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.9,2.0,1.82,0.0
2018,3,10,6,45,0.0,5.5,0.2,12.05,5.5,4.82,0.0
2018,3,10,7,0,0.0,9.0,0.1,12.2,9.0,7.9,1.16
2018,3,10,7,15,0.0,11.5,0.25,12.4,11.5,10.09,3.36
2018,3,10,7,30,0.0,14.0,0.4,12.6,14.0,12.3,5.46
2018,3,10,7,45,0.0,40.0,0.55,12.85,40.0,35.26,26.23
2018,3,10,8,0,0.0,66.0,0.7,13.1,66.0,58.11,46.66
2018,3,10,8,15,0.0,85.0,0.85,13.35,85.0,73.85,60.49
2018,3,10,8,30,0.0,104.0,1.0,13.6,104.0,89.35,73.91
2018,3,10,8,45,0.0,90.0,1.1,13.85,90.0,78.94,64.47
2018,3,10,9,0,0.0,76.0,1.2,14.1,76.0,67.24,53.98
2018,3,10,9,15,0.0,70.5,1.3,14.4,70.5,62.37,47.18
2018,3,10,9,30,0.0,65.0,1.4,14.7,65.0,57.5,42.91
2018,3,10,9,45,0.0,53.0,1.5,15.05,53.0,46.87,33.84
2018,3,10,10,0,0.0,41.0,1.6,15.4,41.0,36.25,24.83
2018,3,10,10,15,2.5,98.5,1.7,15.6,100.0,87.87,67.49
2018,3,10,10,30,5.0,156.0,1.8,15.8,159.0,137.55,107.73
2018,3,10,10,45,3.5,147.5,1.9,16.0,149.5,130.56,101.81
2018,3,10,11,0,2.0,139.0,2.0,16.2,140.0,123.18,95.69
2018,3,10,11,15,1.0,122.0,2.05,16.4,122.5,108.33,83.52
2018,3,10,11,30,0.0,105.0,2.1,16.6,105.0,93.12,71.06
2018,3,10,11,45,2.0,138.5,2.15,16.85,140.0,123.68,95.75
2018,3,10,12,0,4.0,172.0,2.2,17.1,175.0,154.61,120.45
2018,3,10,12,15,5.5,181.5,2.1,17.15,185.5,164.51,128.27
2018,3,10,12,30,7.0,191.0,2.0,17.2,196.0,174.64,136.32
2018,3,10,12,45,3.5,153.5,1.95,17.25,156.0,139.21,107.97
2018,3,10,13,0,0.0,116.0,1.9,17.3,116.0,103.21,78.97
2018,3,10,13,15,0.0,109.5,1.85,17.2,109.5,97.41,74.42
2018,3,10,13,30,0.0,103.0,1.8,17.1,103.0,91.57,69.77
2018,3,10,13,45,0.0,94.0,1.75,16.95,94.0,83.43,63.27
2018,3,10,14,0,0.0,85.0,1.7,16.8,85.0,75.38,56.82
2018,3,10,14,15,0.0,89.5,1.7,16.7,89.5,79.37,60.23
2018,3,10,14,30,0.0,94.0,1.7,16.6,94.0,83.37,63.67
2018,3,10,14,45,0.0,92.0,1.65,16.45,92.0,81.55,62.34
2018,3,10,15,0,0.0,90.0,1.6,16.3,90.0,79.74,61.05
2018,3,10,15,15,0.0,90.5,1.6,16.3,90.5,80.29,61.68
2018,3,10,15,30,0.0,91.0,1.6,16.3,91.0,80.98,62.44
2018,3,10,15,45,0.0,87.5,1.3,15.95,87.5,77.97,60.19
2018,3,10,16,0,0.0,84.0,1.0,15.6,84.0,75.08,58.03
2018,3,10,16,15,0.0,75.5,0.9,15.3,75.5,67.33,51.72
2018,3,10,16,30,0.0,67.0,0.8,15.0,67.0,59.62,45.33
2018,3,10,16,45,0.0,43.5,0.65,14.75,43.5,38.36,27.27
2018,3,10,17,0,0.0,20.0,0.5,14.5,20.0,17.58,9.44
2018,3,10,17,15,0.0,15.5,0.5,14.3,15.5,13.62,5.92
2018,3,10,17,30,0.0,11.0,0.5,14.1,11.0,9.66,2.32
2018,3,10,17,45,8.0,7.5,0.5,13.95,7.5,13.46,2.28
2018,3,10,18,0,16.0,4.0,0.5,13.8,4.0,13.07,0.0
2018,3,10,18,15,8.0,2.0,0.55,13.65,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,11,6,15,46.0,6.5,1.45,10.55,7.5,0.0,0.0
2018,3,11,6,30,92.0,13.0,1.5,10.8,15.0,11.82,0.0
2018,3,11,6,45,229.5,26.5,1.5,11.1,49.5,22.31,6.79
2018,3,11,7,0,367.0,40.0,1.5,11.4,84.0,32.91,22.77
2018,3,11,7,15,451.5,48.5,1.5,11.9,129.5,38.42,28.52
2018,3,11,7,30,536.0,57.0,1.5,12.4,175.0,43.87,33.75
2018,3,11,7,45,537.0,67.5,1.5,12.85,211.5,50.45,39.77
2018,3,11,8,0,538.0,78.0,1.5,13.3,248.0,56.63,45.26
2018,3,11,8,15,563.5,88.0,1.45,14.05,293.0,62.22,50.02
2018,3,11,8,30,589.0,98.0,1.4,14.8,338.0,67.51,54.4
2018,3,11,8,45,612.5,108.0,1.35,15.55,384.0,72.5,58.44
2018,3,11,9,0,636.0,118.0,1.3,16.3,430.0,77.24,62.19
2018,3,11,9,15,750.5,102.0,1.15,17.2,502.5,95.7,58.69
2018,3,11,9,30,865.0,86.0,1.0,18.1,575.0,140.34,75.4
2018,3,11,9,45,881.5,86.5,0.85,19.0,614.0,202.47,120.16
2018,3,11,10,0,898.0,87.0,0.7,19.9,653.0,257.75,164.64
2018,3,11,10,15,907.5,89.0,0.6,20.4,685.0,313.2,211.61
2018,3,11,10,30,917.0,91.0,0.5,20.9,717.0,368.56,258.25
2018,3,11,10,45,923.5,92.0,0.4,21.4,741.5,421.7,302.05
2018,3,11,11,0,930.0,93.0,0.3,21.9,766.0,473.96,343.51
2018,3,11,11,15,934.0,94.5,0.35,22.15,783.0,524.38,383.65
2018,3,11,11,30,938.0,96.0,0.4,22.4,800.0,573.28,421.48
2018,3,11,11,45,939.5,96.5,0.45,22.65,808.5,618.16,455.47
2018,3,11,12,0,941.0,97.0,0.5,22.9,817.0,660.87,487.08
2018,3,11,12,15,873.0,127.5,0.55,23.05,795.5,686.19,505.49
2018,3,11,12,30,805.0,158.0,0.6,23.2,774.0,704.24,518.51
2018,3,11,12,45,736.5,186.5,0.65,23.35,745.5,715.7,526.67
2018,3,11,13,0,668.0,215.0,0.7,23.5,717.0,719.84,529.67
2018,3,11,13,15,663.0,210.0,0.7,23.5,699.5,735.0,540.93
2018,3,11,13,30,658.0,205.0,0.7,23.5,682.0,747.31,550.08
2018,3,11,13,45,678.5,188.5,0.7,23.5,666.5,765.9,563.99
2018,3,11,14,0,699.0,172.0,0.7,23.5,651.0,781.83,576.09
2018,3,11,14,15,696.5,162.0,0.7,23.35,621.0,782.48,577.6
2018,3,11,14,30,694.0,152.0,0.7,23.2,591.0,779.92,577.32
2018,3,11,14,45,678.5,145.5,0.65,23.05,554.0,766.98,569.53
2018,3,11,15,0,663.0,139.0,0.6,22.9,517.0,750.99,559.9
2018,3,11,15,15,654.0,128.5,0.6,22.9,477.5,733.07,549.48
2018,3,11,15,30,645.0,118.0,0.6,22.9,438.0,712.25,537.07
2018,3,11,15,45,671.0,102.5,0.65,22.2,406.5,711.84,540.74
2018,3,11,16,0,697.0,87.0,0.7,21.5,375.0,707.44,541.33
2018,3,11,16,15,641.5,84.5,0.7,20.8,323.0,650.32,503.88
2018,3,11,16,30,586.0,82.0,0.7,20.1,271.0,592.57,465.03
2018,3,11,16,45,544.5,73.5,0.75,19.35,225.0,538.12,427.16
2018,3,11,17,0,503.0,65.0,0.8,18.6,179.0,483.51,386.44
2018,3,11,17,15,412.0,55.0,0.75,18.0,132.0,392.74,313.49
2018,3,11,17,30,321.0,45.0,0.7,17.4,85.0,308.44,241.28
2018,3,11,17,45,197.0,29.5,0.7,16.8,50.5,196.57,115.28
2018,3,11,18,0,73.0,14.0,0.7,16.2,16.0,55.93,0.0
2018,3,11,18,15,36.5,7.0,0.7,15.95,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,6,15,53.0,6.5,1.35,12.75,8.0,0.0,0.0
2018,3,12,6,30,106.0,13.0,1.6,13.7,16.0,11.82,0.0
2018,3,12,6,45,146.5,25.5,1.85,14.6,38.5,20.0,7.1
2018,3,12,7,0,187.0,38.0,2.1,15.5,61.0,29.26,19.38
2018,3,12,7,15,175.5,58.0,2.4,16.2,88.0,45.56,34.26
2018,3,12,7,30,164.0,78.0,2.7,16.9,115.0,59.88,47.17
2018,3,12,7,45,173.0,101.0,2.95,17.65,149.0,75.75,61.15
2018,3,12,8,0,182.0,124.0,3.2,18.4,183.0,94.94,77.71
2018,3,12,8,15,177.0,137.0,3.45,18.95,202.0,104.23,85.45
2018,3,12,8,30,172.0,150.0,3.7,19.5,221.0,113.19,92.75
2018,3,12,8,45,161.5,172.5,3.9,20.05,245.5,127.55,104.54
2018,3,12,9,0,151.0,195.0,4.1,20.6,270.0,141.36,115.7
2018,3,12,9,15,183.5,217.0,4.2,21.0,316.0,164.06,124.16
2018,3,12,9,30,216.0,239.0,4.3,21.4,362.0,196.95,145.3
2018,3,12,9,45,198.0,255.5,4.4,21.75,374.0,222.57,165.04
2018,3,12,10,0,180.0,272.0,4.5,22.1,386.0,246.33,184.56
2018,3,12,10,15,180.0,285.0,4.45,22.35,404.0,270.68,204.2
2018,3,12,10,30,180.0,298.0,4.4,22.6,422.0,295.06,223.88
2018,3,12,10,45,307.5,290.5,4.4,22.9,511.0,347.48,262.95
2018,3,12,11,0,435.0,283.0,4.4,23.2,600.0,415.12,314.6
2018,3,12,11,15,366.5,264.5,4.4,23.35,535.5,396.06,302.69
2018,3,12,11,30,298.0,246.0,4.4,23.5,471.0,368.33,283.42
2018,3,12,11,45,240.0,304.5,4.35,23.65,487.0,403.48,310.17
2018,3,12,12,0,182.0,363.0,4.3,23.8,503.0,432.68,331.37
2018,3,12,12,15,233.5,359.5,4.3,23.8,539.0,476.02,364.85
2018,3,12,12,30,285.0,356.0,4.3,23.8,575.0,527.59,404.22
2018,3,12,12,45,281.5,352.0,4.25,23.8,566.5,538.18,412.43
2018,3,12,13,0,278.0,348.0,4.2,23.8,558.0,547.44,419.78
2018,3,12,13,15,221.0,336.5,4.15,23.7,501.5,497.32,382.7
2018,3,12,13,30,164.0,325.0,4.1,23.6,445.0,451.29,348.18
2018,3,12,13,45,117.5,314.0,4.05,23.5,398.5,410.88,317.56
2018,3,12,14,0,71.0,303.0,4.0,23.4,352.0,355.25,274.99
2018,3,12,14,15,54.0,280.5,3.95,23.2,317.0,322.22,250.19
2018,3,12,14,30,37.0,258.0,3.9,23.0,282.0,288.04,224.14
2018,3,12,14,45,24.0,213.5,3.85,22.8,228.5,219.93,171.46
2018,3,12,15,0,11.0,169.0,3.8,22.6,175.0,165.49,128.62
2018,3,12,15,15,25.5,159.5,3.8,22.6,172.5,179.96,141.2
2018,3,12,15,30,40.0,150.0,3.8,22.6,170.0,184.05,145.44
2018,3,12,15,45,31.0,122.0,3.6,21.9,136.5,147.1,116.16
2018,3,12,16,0,22.0,94.0,3.4,21.2,103.0,109.98,86.24
2018,3,12,16,15,41.5,76.5,3.15,20.55,91.0,107.47,85.41
2018,3,12,16,30,61.0,59.0,2.9,19.9,79.0,113.66,91.56
2018,3,12,16,45,62.5,45.0,2.7,19.3,62.5,97.99,78.7
2018,3,12,17,0,64.0,31.0,2.5,18.7,46.0,90.54,72.32
2018,3,12,17,15,67.0,28.0,2.5,18.25,40.0,89.22,70.48
2018,3,12,17,30,70.0,25.0,2.5,17.8,34.0,88.98,68.37
2018,3,12,17,45,51.5,17.0,2.55,17.35,22.0,65.58,37.98
2018,3,12,18,0,33.0,9.0,2.6,16.9,10.0,27.8,0.0
2018,3,12,18,15,16.5,4.5,2.65,16.7,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.85,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.3,2.0,1.82,0.0
2018,3,13,6,45,0.0,7.0,2.4,15.75,7.0,6.14,0.0
2018,3,13,7,0,0.0,12.0,2.7,16.2,12.0,10.54,3.39
2018,3,13,7,15,0.0,13.5,2.95,16.45,13.5,11.85,4.77
2018,3,13,7,30,0.0,15.0,3.2,16.7,15.0,13.18,6.04
2018,3,13,7,45,0.0,19.5,3.45,16.95,19.5,17.15,9.61
2018,3,13,8,0,0.0,24.0,3.7,17.2,24.0,21.12,13.13
2018,3,13,8,15,0.0,41.0,3.9,17.4,41.0,36.15,26.38
2018,3,13,8,30,0.0,58.0,4.1,17.6,58.0,51.23,39.52
2018,3,13,8,45,2.0,104.0,4.3,17.8,105.0,90.27,73.33
2018,3,13,9,0,4.0,150.0,4.5,18.0,152.0,125.93,103.72
2018,3,13,9,15,3.5,158.0,4.6,18.05,160.0,133.41,104.79
2018,3,13,9,30,3.0,166.0,4.7,18.1,168.0,141.14,110.75
2018,3,13,9,45,3.0,166.0,4.8,18.2,168.0,142.55,111.57
2018,3,13,10,0,3.0,166.0,4.9,18.3,168.0,143.69,112.22
2018,3,13,10,15,16.0,217.0,4.95,18.25,228.0,189.15,148.24
2018,3,13,10,30,29.0,268.0,5.0,18.2,288.0,229.87,180.24
2018,3,13,10,45,21.0,245.0,5.0,18.15,260.0,218.14,171.02
2018,3,13,11,0,13.0,222.0,5.0,18.1,232.0,198.15,155.19
2018,3,13,11,15,10.0,210.5,4.95,18.0,218.0,188.61,147.6
2018,3,13,11,30,7.0,199.0,4.9,17.9,204.0,178.42,139.45
2018,3,13,11,45,14.5,236.5,4.85,17.85,247.5,216.09,169.53
2018,3,13,12,0,22.0,274.0,4.8,17.8,291.0,254.94,200.3
2018,3,13,12,15,40.0,274.5,4.75,17.7,305.5,272.16,214.29
2018,3,13,12,30,58.0,275.0,4.7,17.6,320.0,289.09,228.19
2018,3,13,12,45,46.0,266.0,4.6,17.5,301.5,276.75,218.44
2018,3,13,13,0,34.0,257.0,4.5,17.4,283.0,263.23,207.74
2018,3,13,13,15,66.5,268.0,4.4,17.3,317.5,302.39,239.8
2018,3,13,13,30,99.0,279.0,4.3,17.2,352.0,354.14,281.39
2018,3,13,13,45,125.5,297.0,4.2,17.15,386.0,400.47,318.2
2018,3,13,14,0,152.0,315.0,4.1,17.1,420.0,448.45,356.06
2018,3,13,14,15,90.0,269.0,4.05,17.05,330.5,340.52,271.54
2018,3,13,14,30,28.0,223.0,4.0,17.0,241.0,242.77,193.19
2018,3,13,14,45,28.5,216.5,3.95,17.0,234.0,239.35,191.13
2018,3,13,15,0,29.0,210.0,3.9,17.0,227.0,236.01,188.95
2018,3,13,15,15,29.0,188.0,3.9,17.0,204.0,214.7,172.37
2018,3,13,15,30,29.0,166.0,3.9,17.0,181.0,192.85,155.23
2018,3,13,15,45,30.0,135.0,3.65,16.7,149.0,160.93,129.82
2018,3,13,16,0,31.0,104.0,3.4,16.4,117.0,128.53,103.64
2018,3,13,16,15,71.0,103.5,3.0,16.0,128.5,175.27,144.33
2018,3,13,16,30,111.0,103.0,2.6,15.6,140.0,208.97,173.65
2018,3,13,16,45,56.0,81.5,2.25,15.15,100.0,127.88,104.58
2018,3,13,17,0,1.0,60.0,1.9,14.7,60.0,56.2,42.26
2018,3,13,17,15,61.5,45.0,1.7,14.1,53.0,99.73,80.31
2018,3,13,17,30,122.0,30.0,1.5,13.5,46.0,148.91,119.59
2018,3,13,17,45,101.0,22.0,1.3,12.85,31.0,123.53,81.06
2018,3,13,18,0,80.0,14.0,1.1,12.2,16.0,60.5,0.0
2018,3,13,18,15,40.0,7.0,1.1,12.0,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
