Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,1,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,23,4,45,13.5,4.0,1.65,12.3,4.0,0.0,0.0
2018,5,23,5,0,27.0,8.0,1.7,12.4,8.0,7.28,0.0
2018,5,23,5,15,118.5,23.5,1.7,12.65,34.5,18.54,0.0
2018,5,23,5,30,210.0,39.0,1.7,12.9,61.0,30.38,19.84
2018,5,23,5,45,274.5,49.5,1.75,13.15,95.0,37.91,27.7
2018,5,23,6,0,339.0,60.0,1.8,13.4,129.0,45.21,34.66
2018,5,23,6,15,171.5,70.0,1.75,13.8,105.0,54.29,42.97
2018,5,23,6,30,4.0,80.0,1.7,14.2,81.0,68.94,56.01
2018,5,23,6,45,6.5,101.5,1.65,14.65,104.0,86.33,71.2
2018,5,23,7,0,9.0,123.0,1.6,15.1,127.0,103.5,85.88
2018,5,23,7,15,12.5,141.5,1.6,15.8,147.5,118.3,98.16
2018,5,23,7,30,16.0,160.0,1.6,16.5,168.0,132.97,110.09
2018,5,23,7,45,12.0,165.0,1.6,17.25,171.5,137.78,113.44
2018,5,23,8,0,8.0,170.0,1.6,18.0,175.0,142.58,116.77
2018,5,23,8,15,7.0,170.5,1.7,18.65,175.0,144.88,112.6
2018,5,23,8,30,6.0,171.0,1.8,19.3,175.0,146.72,113.45
2018,5,23,8,45,7.5,177.0,1.9,19.95,182.5,153.01,117.81
2018,5,23,9,0,9.0,183.0,2.0,20.6,190.0,159.41,122.28
2018,5,23,9,15,9.0,188.5,2.15,21.15,195.5,165.11,126.32
2018,5,23,9,30,9.0,194.0,2.3,21.7,201.0,170.79,130.34
2018,5,23,9,45,12.5,213.0,2.4,22.3,223.5,188.97,143.96
2018,5,23,10,0,16.0,232.0,2.5,22.9,246.0,207.66,157.87
2018,5,23,10,15,20.5,257.0,2.65,23.3,275.5,226.88,172.23
2018,5,23,10,30,25.0,282.0,2.8,23.7,305.0,252.56,191.45
2018,5,23,10,45,27.0,303.0,2.9,24.1,328.0,274.46,207.61
2018,5,23,11,0,29.0,324.0,3.0,24.5,351.0,297.04,224.18
2018,5,23,11,15,36.0,343.0,3.05,24.75,377.0,322.06,242.67
2018,5,23,11,30,43.0,362.0,3.1,25.0,403.0,348.19,261.87
2018,5,23,11,45,94.0,371.5,3.2,25.3,462.0,402.75,303.03
2018,5,23,12,0,145.0,381.0,3.3,25.6,521.0,460.89,346.33
2018,5,23,12,15,422.0,300.0,3.35,25.7,704.5,638.79,480.55
2018,5,23,12,30,699.0,219.0,3.4,25.8,888.0,825.0,614.92
2018,5,23,12,45,803.0,168.5,3.4,25.95,929.0,891.33,658.53
2018,5,23,13,0,907.0,118.0,3.4,26.1,970.0,954.65,700.13
2018,5,23,13,15,904.0,116.5,3.4,26.15,951.5,973.43,712.34
2018,5,23,13,30,901.0,115.0,3.4,26.2,933.0,989.05,722.91
2018,5,23,13,45,896.5,113.5,3.45,26.2,908.5,999.99,731.05
2018,5,23,14,0,892.0,112.0,3.5,26.2,884.0,1007.64,737.22
2018,5,23,14,15,885.0,109.5,3.45,26.05,852.0,1008.43,738.78
2018,5,23,14,30,878.0,107.0,3.4,25.9,820.0,1005.88,738.34
2018,5,23,14,45,868.5,105.0,3.4,25.8,783.0,998.1,734.86
2018,5,23,15,0,859.0,103.0,3.4,25.7,746.0,987.14,729.44
2018,5,23,15,15,846.0,101.0,3.4,25.7,703.5,969.63,719.52
2018,5,23,15,30,833.0,99.0,3.4,25.7,661.0,949.26,707.79
2018,5,23,15,45,817.0,95.5,3.35,25.2,614.5,931.64,699.0
2018,5,23,16,0,801.0,92.0,3.3,24.7,568.0,901.2,681.44
2018,5,23,16,15,780.5,88.5,3.3,24.25,519.0,864.24,659.43
2018,5,23,16,30,760.0,85.0,3.3,23.8,470.0,825.38,635.74
2018,5,23,16,45,731.0,81.5,3.35,23.4,419.0,777.31,605.08
2018,5,23,17,0,702.0,78.0,3.4,23.0,368.0,728.33,572.9
2018,5,23,17,15,661.5,73.0,3.4,22.3,316.5,672.46,534.92
2018,5,23,17,30,621.0,68.0,3.4,21.6,265.0,612.63,492.38
2018,5,23,17,45,563.0,61.5,3.4,20.95,215.5,538.57,436.74
2018,5,23,18,0,505.0,55.0,3.4,20.3,166.0,467.36,380.63
2018,5,23,18,15,417.0,47.0,3.25,19.5,122.5,377.18,305.36
2018,5,23,18,30,329.0,39.0,3.1,18.7,79.0,293.18,231.14
2018,5,23,18,45,206.5,26.5,3.0,17.9,47.5,185.85,109.78
2018,5,23,19,0,84.0,14.0,2.9,17.1,16.0,58.38,0.0
2018,5,23,19,15,42.0,7.0,2.8,16.6,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.5,1.25,11.95,5.0,0.0,0.0
2018,5,24,5,0,42.0,9.0,1.4,12.1,10.0,8.19,0.0
2018,5,24,5,15,87.0,17.0,1.45,12.45,24.5,13.3,0.0
2018,5,24,5,30,132.0,25.0,1.5,12.8,39.0,19.25,10.59
2018,5,24,5,45,66.0,28.0,1.6,13.2,35.0,22.84,14.49
2018,5,24,6,0,0.0,31.0,1.7,13.6,31.0,27.3,18.74
2018,5,24,6,15,0.0,40.5,1.7,14.15,40.5,35.71,26.38
2018,5,24,6,30,0.0,50.0,1.7,14.7,50.0,44.12,33.88
2018,5,24,6,45,0.0,71.0,1.75,15.2,71.0,62.6,50.16
2018,5,24,7,0,0.0,92.0,1.8,15.7,92.0,79.96,65.16
2018,5,24,7,15,0.5,99.0,1.85,16.35,99.0,86.12,70.13
2018,5,24,7,30,1.0,106.0,1.9,17.0,106.0,92.21,74.97
2018,5,24,7,45,0.5,111.5,1.95,17.65,111.5,97.05,78.66
2018,5,24,8,0,0.0,117.0,2.0,18.3,117.0,101.84,82.28
2018,5,24,8,15,0.0,121.0,2.05,18.9,121.0,105.55,81.14
2018,5,24,8,30,0.0,125.0,2.1,19.5,125.0,109.21,83.66
2018,5,24,8,45,1.0,144.0,2.2,20.1,144.5,125.34,96.11
2018,5,24,9,0,2.0,163.0,2.3,20.7,164.0,141.63,108.55
2018,5,24,9,15,3.0,167.0,2.4,21.2,169.0,145.84,111.39
2018,5,24,9,30,4.0,171.0,2.5,21.7,174.0,150.13,114.34
2018,5,24,9,45,7.0,197.0,2.55,22.2,203.0,173.63,132.25
2018,5,24,10,0,10.0,223.0,2.6,22.7,232.0,197.57,150.31
2018,5,24,10,15,11.5,239.5,2.65,23.1,250.0,213.36,162.04
2018,5,24,10,30,13.0,256.0,2.7,23.5,268.0,229.46,173.94
2018,5,24,10,45,17.0,283.5,2.75,23.9,299.5,256.62,194.17
2018,5,24,11,0,21.0,311.0,2.8,24.3,331.0,284.46,214.71
2018,5,24,11,15,20.5,311.5,2.85,24.5,331.0,286.86,216.24
2018,5,24,11,30,20.0,312.0,2.9,24.7,331.0,289.15,217.78
2018,5,24,11,45,15.5,274.0,2.95,24.85,289.0,254.51,191.66
2018,5,24,12,0,11.0,236.0,3.0,25.0,247.0,218.78,164.6
2018,5,24,12,15,11.5,236.5,3.0,24.95,247.5,220.7,166.22
2018,5,24,12,30,12.0,237.0,3.0,24.9,248.0,222.6,167.77
2018,5,24,12,45,22.5,299.0,3.05,24.85,320.0,296.24,223.67
2018,5,24,13,0,33.0,361.0,3.1,24.8,392.0,368.02,277.15
2018,5,24,13,15,52.0,386.0,3.2,24.45,434.0,414.49,312.37
2018,5,24,13,30,71.0,411.0,3.3,24.1,476.0,462.64,348.78
2018,5,24,13,45,92.5,414.0,3.4,23.8,496.0,492.37,371.93
2018,5,24,14,0,114.0,417.0,3.5,23.5,516.0,538.32,406.81
2018,5,24,14,15,146.0,389.0,3.6,23.25,511.0,547.51,415.86
2018,5,24,14,30,178.0,361.0,3.7,23.0,506.0,555.65,424.47
2018,5,24,14,45,362.0,287.0,3.8,22.75,564.0,700.03,536.02
2018,5,24,15,0,546.0,213.0,3.9,22.5,622.0,814.23,623.67
2018,5,24,15,15,435.5,231.0,3.9,22.5,545.5,717.85,553.32
2018,5,24,15,30,325.0,249.0,3.9,22.5,469.0,609.61,474.03
2018,5,24,15,45,227.0,246.5,3.9,21.85,395.0,511.38,401.31
2018,5,24,16,0,129.0,244.0,3.9,21.2,321.0,396.66,313.63
2018,5,24,16,15,157.0,227.5,3.8,20.75,313.0,405.49,323.34
2018,5,24,16,30,185.0,211.0,3.7,20.3,305.0,412.56,331.26
2018,5,24,16,45,231.0,183.0,3.6,19.85,287.5,436.22,352.54
2018,5,24,17,0,277.0,155.0,3.5,19.4,270.0,437.88,356.79
2018,5,24,17,15,329.5,127.0,3.4,18.9,245.5,440.42,361.69
2018,5,24,17,30,382.0,99.0,3.3,18.4,221.0,455.49,375.41
2018,5,24,17,45,349.5,84.5,3.2,17.85,180.5,400.42,331.16
2018,5,24,18,0,317.0,70.0,3.1,17.3,140.0,346.84,286.63
2018,5,24,18,15,256.5,56.0,3.05,16.9,103.0,276.89,226.51
2018,5,24,18,30,196.0,42.0,3.0,16.5,66.0,211.96,168.17
2018,5,24,18,45,117.5,27.0,2.9,16.05,39.5,135.01,82.55
2018,5,24,19,0,39.0,12.0,2.8,15.6,13.0,32.15,0.0
2018,5,24,19,15,19.5,6.0,2.7,15.35,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,25,4,45,15.5,3.0,1.05,12.3,3.5,0.0,0.0
2018,5,25,5,0,31.0,6.0,1.1,12.4,7.0,5.46,0.0
2018,5,25,5,15,41.0,8.0,1.25,12.75,11.5,6.19,0.0
2018,5,25,5,30,51.0,10.0,1.4,13.1,16.0,7.61,0.78
2018,5,25,5,45,25.5,11.0,1.55,13.45,14.0,9.19,2.46
2018,5,25,6,0,0.0,12.0,1.7,13.8,12.0,10.54,3.77
2018,5,25,6,15,5.0,34.5,1.7,14.2,36.0,30.41,21.65
2018,5,25,6,30,10.0,57.0,1.7,14.6,60.0,50.39,39.49
2018,5,25,6,45,12.0,62.0,1.75,15.05,66.5,54.06,42.62
2018,5,25,7,0,14.0,67.0,1.8,15.5,73.0,58.26,46.13
2018,5,25,7,15,7.0,82.5,1.8,16.0,85.5,72.93,58.74
2018,5,25,7,30,0.0,98.0,1.8,16.5,98.0,85.83,69.6
2018,5,25,7,45,5.0,141.5,1.8,17.0,144.5,120.37,98.85
2018,5,25,8,0,10.0,185.0,1.8,17.5,191.0,153.62,120.72
2018,5,25,8,15,12.0,199.0,1.85,17.9,206.5,166.59,130.16
2018,5,25,8,30,14.0,213.0,1.9,18.3,222.0,179.82,139.9
2018,5,25,8,45,12.0,210.0,1.95,18.7,218.0,179.63,139.25
2018,5,25,9,0,10.0,207.0,2.0,19.1,214.0,178.78,138.19
2018,5,25,9,15,8.0,194.0,2.1,19.45,200.0,169.33,130.44
2018,5,25,9,30,6.0,181.0,2.2,19.8,186.0,159.11,122.13
2018,5,25,9,45,12.0,201.5,2.3,20.15,211.5,179.34,137.64
2018,5,25,10,0,18.0,222.0,2.4,20.5,237.0,195.09,149.56
2018,5,25,10,15,21.0,254.5,2.55,20.7,273.0,225.18,172.66
2018,5,25,10,30,24.0,287.0,2.7,20.9,309.0,256.1,196.18
2018,5,25,10,45,17.5,257.5,2.85,21.1,273.5,234.99,179.75
2018,5,25,11,0,11.0,228.0,3.0,21.3,238.0,207.26,158.25
2018,5,25,11,15,11.0,229.5,3.1,21.3,240.0,209.72,160.19
2018,5,25,11,30,11.0,231.0,3.2,21.3,242.0,212.17,162.08
2018,5,25,11,45,8.0,197.5,3.35,21.35,205.5,181.46,138.25
2018,5,25,12,0,5.0,164.0,3.5,21.4,169.0,150.06,113.76
2018,5,25,12,15,2.5,136.5,3.6,21.3,139.0,123.87,93.24
2018,5,25,12,30,0.0,109.0,3.7,21.2,109.0,97.31,72.25
2018,5,25,12,45,0.0,100.5,3.8,21.05,100.5,89.74,66.34
2018,5,25,13,0,0.0,92.0,3.9,20.9,92.0,82.13,60.37
2018,5,25,13,15,0.0,88.5,3.9,20.7,88.5,78.97,57.94
2018,5,25,13,30,0.0,85.0,3.9,20.5,85.0,75.78,55.5
2018,5,25,13,45,0.5,100.5,3.9,20.25,101.0,90.21,67.2
2018,5,25,14,0,1.0,116.0,3.9,20.0,117.0,104.75,79.0
2018,5,25,14,15,2.5,139.0,3.85,19.8,141.0,127.35,97.29
2018,5,25,14,30,4.0,162.0,3.8,19.6,165.0,150.36,115.89
2018,5,25,14,45,4.0,168.5,3.8,19.35,171.5,156.77,121.29
2018,5,25,15,0,4.0,175.0,3.8,19.1,178.0,163.36,126.91
2018,5,25,15,15,10.5,189.5,3.8,19.1,197.0,184.52,144.36
2018,5,25,15,30,17.0,204.0,3.8,19.1,216.0,206.32,162.34
2018,5,25,15,45,21.0,193.5,3.65,18.85,207.0,200.83,158.69
2018,5,25,16,0,25.0,183.0,3.5,18.6,198.0,208.16,165.35
2018,5,25,16,15,33.5,181.5,3.45,18.4,199.5,216.78,173.25
2018,5,25,16,30,42.0,180.0,3.4,18.2,201.0,225.73,181.45
2018,5,25,16,45,104.0,168.5,3.3,18.0,213.5,286.78,233.54
2018,5,25,17,0,166.0,157.0,3.2,17.8,226.0,327.76,269.03
2018,5,25,17,15,218.5,135.0,3.1,17.55,213.0,358.86,295.96
2018,5,25,17,30,271.0,113.0,3.0,17.3,200.0,368.47,305.42
2018,5,25,17,45,206.0,95.5,2.9,17.05,155.0,289.98,240.44
2018,5,25,18,0,141.0,78.0,2.8,16.8,110.0,215.67,177.54
2018,5,25,18,15,106.5,60.0,2.5,16.35,80.5,153.11,123.99
2018,5,25,18,30,72.0,42.0,2.2,15.9,51.0,105.98,82.14
2018,5,25,18,45,42.0,26.5,1.9,15.45,31.0,65.89,39.14
2018,5,25,19,0,12.0,11.0,1.6,15.0,11.0,16.55,0.0
2018,5,25,19,15,6.0,5.5,1.55,14.7,5.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,4,45,24.0,5.0,2.3,12.45,5.5,0.0,0.0
2018,5,26,5,0,48.0,10.0,2.4,12.5,11.0,9.1,0.0
2018,5,26,5,15,88.0,15.5,2.5,12.65,23.0,12.09,0.0
2018,5,26,5,30,128.0,21.0,2.6,12.8,35.0,16.14,8.03
2018,5,26,5,45,99.5,18.5,2.7,12.95,33.0,13.9,6.63
2018,5,26,6,0,71.0,16.0,2.8,13.1,31.0,11.74,4.86
2018,5,26,6,15,35.5,19.0,2.8,13.3,26.5,15.39,8.21
2018,5,26,6,30,0.0,22.0,2.8,13.5,22.0,19.35,11.8
2018,5,26,6,45,1.5,52.5,2.75,13.75,53.0,46.35,35.97
2018,5,26,7,0,3.0,83.0,2.7,14.0,84.0,72.86,59.35
2018,5,26,7,15,3.0,109.5,2.65,14.3,110.5,94.38,77.97
2018,5,26,7,30,3.0,136.0,2.6,14.6,137.0,115.39,95.86
2018,5,26,7,45,9.5,163.5,2.5,14.9,168.5,136.74,113.77
2018,5,26,8,0,16.0,191.0,2.4,15.2,200.0,158.1,125.47
2018,5,26,8,15,33.0,226.0,2.35,15.6,247.0,176.67,138.81
2018,5,26,8,30,50.0,261.0,2.3,16.0,294.0,206.93,161.32
2018,5,26,8,45,89.5,286.0,2.3,16.4,350.0,237.27,182.93
2018,5,26,9,0,129.0,311.0,2.3,16.8,406.0,262.16,200.65
2018,5,26,9,15,122.0,326.5,2.35,17.25,420.5,282.38,216.72
2018,5,26,9,30,115.0,342.0,2.4,17.7,435.0,302.09,232.23
2018,5,26,9,45,93.0,359.5,2.45,18.2,436.5,325.4,250.35
2018,5,26,10,0,71.0,377.0,2.5,18.7,438.0,337.48,259.4
2018,5,26,10,15,58.0,376.5,2.6,19.15,427.5,338.55,259.95
2018,5,26,10,30,45.0,376.0,2.7,19.6,417.0,338.01,259.16
2018,5,26,10,45,51.5,389.0,2.8,20.0,436.5,358.32,274.19
2018,5,26,11,0,58.0,402.0,2.9,20.4,456.0,379.54,289.76
2018,5,26,11,15,299.0,347.5,3.0,20.75,633.0,501.83,384.67
2018,5,26,11,30,540.0,293.0,3.1,21.1,810.0,650.25,495.95
2018,5,26,11,45,682.5,230.0,3.25,21.45,886.5,731.56,556.41
2018,5,26,12,0,825.0,167.0,3.4,21.8,963.0,818.68,619.49
2018,5,26,12,15,749.5,200.5,3.5,22.0,922.0,818.17,618.55
2018,5,26,12,30,674.0,234.0,3.6,22.2,881.0,817.85,617.6
2018,5,26,12,45,753.0,195.5,3.7,22.4,910.5,872.39,656.38
2018,5,26,13,0,832.0,157.0,3.8,22.6,940.0,932.8,697.58
2018,5,26,13,15,855.0,143.0,3.9,22.7,934.5,953.45,711.88
2018,5,26,13,30,878.0,129.0,4.0,22.8,929.0,981.64,731.64
2018,5,26,13,45,874.5,127.0,4.1,22.9,905.5,993.03,740.15
2018,5,26,14,0,871.0,125.0,4.2,23.0,882.0,1001.22,746.76
2018,5,26,14,15,865.0,122.5,4.25,22.95,851.5,1003.17,749.49
2018,5,26,14,30,859.0,120.0,4.3,22.9,821.0,1001.86,750.21
2018,5,26,14,45,851.0,117.0,4.35,22.8,784.5,994.78,747.34
2018,5,26,15,0,843.0,114.0,4.4,22.7,748.0,984.54,742.49
2018,5,26,15,15,829.5,112.0,4.4,22.7,706.0,977.71,739.55
2018,5,26,15,30,816.0,110.0,4.4,22.7,664.0,957.19,727.29
2018,5,26,15,45,800.0,106.5,4.4,22.25,618.0,929.68,711.56
2018,5,26,16,0,784.0,103.0,4.4,21.8,572.0,899.68,693.98
2018,5,26,16,15,762.5,99.5,4.35,21.45,523.5,862.19,670.4
2018,5,26,16,30,741.0,96.0,4.3,21.1,475.0,822.85,645.18
2018,5,26,16,45,711.0,92.0,4.25,20.8,424.0,779.09,616.16
2018,5,26,17,0,681.0,88.0,4.2,20.5,373.0,729.64,582.27
2018,5,26,17,15,639.0,82.5,4.05,20.0,321.5,667.81,538.19
2018,5,26,17,30,597.0,77.0,3.9,19.5,270.0,606.7,493.23
2018,5,26,17,45,537.5,70.0,3.8,18.95,220.5,531.43,435.58
2018,5,26,18,0,478.0,63.0,3.7,18.4,171.0,458.91,377.18
2018,5,26,18,15,388.5,53.5,3.45,17.75,127.0,366.26,299.24
2018,5,26,18,30,299.0,44.0,3.2,17.1,83.0,280.58,223.89
2018,5,26,18,45,186.5,30.0,2.95,16.45,51.0,182.87,120.99
2018,5,26,19,0,74.0,16.0,2.7,15.8,19.0,55.02,0.0
2018,5,26,19,15,37.0,8.0,2.7,15.4,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.55,12.9,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.5,13.0,12.0,10.01,0.0
2018,5,27,5,15,130.5,26.0,1.5,13.4,39.0,20.49,3.46
2018,5,27,5,30,223.0,41.0,1.5,13.8,66.0,31.89,21.34
2018,5,27,5,45,303.0,52.5,1.45,14.15,105.0,40.2,29.67
2018,5,27,6,0,383.0,64.0,1.4,14.5,144.0,48.27,37.26
2018,5,27,6,15,392.0,76.5,1.45,15.15,178.0,56.5,44.71
2018,5,27,6,30,401.0,89.0,1.5,15.8,212.0,64.31,51.56
2018,5,27,6,45,443.5,101.0,1.55,16.5,260.0,71.56,57.73
2018,5,27,7,0,486.0,113.0,1.6,17.2,308.0,78.47,63.44
2018,5,27,7,15,552.0,117.5,1.7,18.15,368.0,79.26,63.68
2018,5,27,7,30,618.0,122.0,1.8,19.1,428.0,79.72,63.61
2018,5,27,7,45,681.5,119.0,1.95,20.05,489.0,75.01,59.12
2018,5,27,8,0,745.0,116.0,2.1,21.0,550.0,81.07,53.37
2018,5,27,8,15,767.0,118.5,2.2,21.8,598.0,133.86,76.25
2018,5,27,8,30,789.0,121.0,2.3,22.6,646.0,181.52,106.2
2018,5,27,8,45,806.5,123.0,2.4,23.4,690.0,230.66,143.71
2018,5,27,9,0,824.0,125.0,2.5,24.2,734.0,281.79,185.78
2018,5,27,9,15,837.5,126.0,2.6,24.7,773.0,332.83,229.21
2018,5,27,9,30,851.0,127.0,2.7,25.2,812.0,391.19,277.97
2018,5,27,9,45,862.0,126.5,2.75,25.7,844.5,441.43,319.93
2018,5,27,10,0,873.0,126.0,2.8,26.2,877.0,491.99,361.1
2018,5,27,10,15,880.0,126.5,2.9,26.55,903.5,541.41,400.68
2018,5,27,10,30,887.0,127.0,3.0,26.9,930.0,590.39,438.84
2018,5,27,10,45,892.0,127.0,3.1,27.25,949.0,637.14,474.43
2018,5,27,11,0,897.0,127.0,3.2,27.6,968.0,682.88,508.41
2018,5,27,11,15,900.0,127.0,3.3,27.85,980.0,726.06,540.04
2018,5,27,11,30,903.0,127.0,3.4,28.1,992.0,767.73,569.92
2018,5,27,11,45,904.0,126.5,3.5,28.35,996.0,805.8,595.34
2018,5,27,12,0,905.0,126.0,3.6,28.6,1000.0,841.9,619.3
2018,5,27,12,15,904.5,126.0,3.7,28.7,997.0,875.07,641.59
2018,5,27,12,30,904.0,126.0,3.8,28.8,994.0,905.86,662.28
2018,5,27,12,45,902.5,124.5,3.9,28.9,983.0,931.83,679.79
2018,5,27,13,0,901.0,123.0,4.0,29.0,972.0,954.96,695.51
2018,5,27,13,15,897.0,121.5,4.1,29.0,953.5,972.77,708.1
2018,5,27,13,30,893.0,120.0,4.2,29.0,935.0,987.42,718.76
2018,5,27,13,45,887.5,119.0,4.25,28.95,910.0,997.9,726.69
2018,5,27,14,0,882.0,118.0,4.3,28.9,885.0,1005.12,732.66
2018,5,27,14,15,875.0,116.0,4.3,28.8,854.0,1006.54,734.84
2018,5,27,14,30,868.0,114.0,4.3,28.7,823.0,1004.68,735.06
2018,5,27,14,45,858.5,112.5,4.3,28.6,786.5,997.64,732.02
2018,5,27,15,0,849.0,111.0,4.3,28.5,750.0,987.49,727.08
2018,5,27,15,15,835.5,108.5,4.3,28.5,707.5,969.2,716.56
2018,5,27,15,30,822.0,106.0,4.3,28.5,665.0,958.66,711.37
2018,5,27,15,45,805.5,103.0,4.2,28.15,619.0,931.19,695.22
2018,5,27,16,0,789.0,100.0,4.1,27.8,573.0,901.23,677.42
2018,5,27,16,15,768.0,96.0,4.0,27.5,524.0,863.53,654.01
2018,5,27,16,30,747.0,92.0,3.9,27.2,475.0,823.97,629.03
2018,5,27,16,45,717.5,88.0,3.75,26.9,424.0,775.19,596.89
2018,5,27,17,0,688.0,84.0,3.6,26.6,373.0,730.84,567.31
2018,5,27,17,15,648.0,78.5,3.3,25.95,322.0,670.49,525.4
2018,5,27,17,30,608.0,73.0,3.0,25.3,271.0,610.78,482.67
2018,5,27,17,45,547.0,67.0,2.65,24.6,221.5,535.36,426.34
2018,5,27,18,0,486.0,61.0,2.3,23.9,172.0,462.83,369.7
2018,5,27,18,15,369.0,52.5,2.05,22.9,124.5,352.34,280.67
2018,5,27,18,30,252.0,44.0,1.8,21.9,77.0,250.49,195.35
2018,5,27,18,45,155.5,29.5,1.5,20.85,47.0,164.33,108.59
2018,5,27,19,0,59.0,15.0,1.2,19.8,17.0,45.97,0.0
2018,5,27,19,15,29.5,7.5,1.2,19.45,8.5,6.82,0.0
2018,5,27,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,5,28,4,45,34.5,6.0,0.35,18.15,6.5,0.0,0.0
2018,5,28,5,0,69.0,12.0,0.3,18.4,13.0,10.91,0.0
2018,5,28,5,15,188.0,24.0,0.25,19.05,42.0,18.94,3.28
2018,5,28,5,30,307.0,36.0,0.2,19.7,71.0,29.34,18.79
2018,5,28,5,45,399.5,44.5,0.2,20.35,113.5,35.11,24.61
2018,5,28,6,0,492.0,53.0,0.2,21.0,156.0,40.75,29.82
2018,5,28,6,15,553.5,59.0,0.25,21.75,205.0,44.04,32.78
2018,5,28,6,30,615.0,65.0,0.3,22.5,254.0,47.26,35.5
2018,5,28,6,45,658.0,70.5,0.4,23.25,306.0,49.89,37.6
2018,5,28,7,0,701.0,76.0,0.5,24.0,358.0,57.57,43.92
2018,5,28,7,15,732.0,79.5,0.7,24.95,409.5,58.63,44.48
2018,5,28,7,30,763.0,83.0,0.9,25.9,461.0,59.64,44.99
2018,5,28,7,45,786.5,86.0,1.1,26.8,511.5,60.17,45.09
2018,5,28,8,0,810.0,89.0,1.3,27.7,562.0,72.23,43.65
2018,5,28,8,15,828.5,91.0,1.5,28.4,609.5,129.45,68.43
2018,5,28,8,30,847.0,93.0,1.7,29.1,657.0,179.15,99.06
2018,5,28,8,45,861.0,95.0,1.85,29.75,701.0,230.12,137.32
2018,5,28,9,0,875.0,97.0,2.0,30.4,745.0,282.54,179.78
2018,5,28,9,15,882.5,100.0,2.1,30.85,782.5,335.05,223.66
2018,5,28,9,30,890.0,103.0,2.2,31.3,820.0,387.97,267.65
2018,5,28,9,45,894.0,107.0,2.35,31.75,852.0,440.45,310.64
2018,5,28,10,0,898.0,111.0,2.5,32.2,884.0,492.59,352.3
2018,5,28,10,15,904.5,111.5,2.6,32.5,910.5,542.8,391.55
2018,5,28,10,30,911.0,112.0,2.7,32.8,937.0,592.48,429.34
2018,5,28,10,45,915.5,112.5,2.85,33.1,956.5,640.23,464.98
2018,5,28,11,0,920.0,113.0,3.0,33.4,976.0,686.88,499.0
2018,5,28,11,15,923.0,113.0,3.1,33.55,988.5,730.83,530.56
2018,5,28,11,30,926.0,113.0,3.2,33.7,1001.0,773.2,559.93
2018,5,28,11,45,927.0,113.0,3.25,33.85,1005.5,812.32,585.35
2018,5,28,12,0,928.0,113.0,3.3,34.0,1010.0,849.42,609.29
2018,5,28,12,15,926.0,114.0,3.4,34.05,1006.5,882.71,631.19
2018,5,28,12,30,924.0,115.0,3.5,34.1,1003.0,913.51,651.46
2018,5,28,12,45,919.5,116.5,3.6,34.15,992.0,939.87,668.91
2018,5,28,13,0,915.0,118.0,3.7,34.2,981.0,963.32,684.57
2018,5,28,13,15,912.0,116.5,3.8,34.15,963.0,982.26,697.73
2018,5,28,13,30,909.0,115.0,3.9,34.1,945.0,998.04,709.01
2018,5,28,13,45,903.5,114.0,3.95,34.05,920.0,1008.66,716.84
2018,5,28,14,0,898.0,113.0,4.0,34.0,895.0,1015.97,722.75
2018,5,28,14,15,891.0,111.0,4.05,33.8,863.5,1017.43,725.52
2018,5,28,14,30,884.0,109.0,4.1,33.6,832.0,1015.56,726.35
2018,5,28,14,45,874.0,107.0,4.15,33.4,794.5,1007.4,723.28
2018,5,28,15,0,864.0,105.0,4.2,33.2,757.0,996.06,718.31
2018,5,28,15,15,851.5,102.5,4.2,33.2,714.5,978.58,708.58
2018,5,28,15,30,839.0,100.0,4.2,33.2,672.0,958.2,697.04
2018,5,28,15,45,822.0,97.5,4.1,32.65,625.5,940.93,688.64
2018,5,28,16,0,805.0,95.0,4.0,32.1,579.0,910.84,671.65
2018,5,28,16,15,783.5,91.5,3.95,31.7,529.5,872.99,649.16
2018,5,28,16,30,762.0,88.0,3.9,31.3,480.0,833.27,625.09
2018,5,28,16,45,731.0,84.5,3.8,30.95,428.5,783.44,593.19
2018,5,28,17,0,700.0,81.0,3.7,30.6,377.0,737.63,563.46
2018,5,28,17,15,663.5,76.0,3.35,29.8,326.5,680.52,524.78
2018,5,28,17,30,627.0,71.0,3.0,29.0,276.0,623.79,485.12
2018,5,28,17,45,571.5,64.5,2.65,28.25,226.5,551.28,432.06
2018,5,28,18,0,516.0,58.0,2.3,27.5,177.0,481.34,378.74
2018,5,28,18,15,432.0,50.0,2.05,26.4,132.5,393.02,308.53
2018,5,28,18,30,348.0,42.0,1.8,25.3,88.0,310.37,239.36
2018,5,28,18,45,228.0,29.5,1.55,24.2,54.5,208.25,139.61
2018,5,28,19,0,108.0,17.0,1.3,23.1,21.0,74.76,0.0
2018,5,28,19,15,54.0,8.5,1.25,22.7,10.5,7.73,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,45,33.0,6.0,0.9,19.85,6.5,0.0,0.0
2018,5,29,5,0,66.0,12.0,0.9,20.0,13.0,10.91,0.0
2018,5,29,5,15,179.5,25.0,1.1,20.65,42.0,19.72,4.16
2018,5,29,5,30,293.0,38.0,1.3,21.3,71.0,31.14,20.1
2018,5,29,5,45,382.5,47.5,1.5,21.95,113.5,37.71,26.57
2018,5,29,6,0,472.0,57.0,1.7,22.6,156.0,44.07,32.39
2018,5,29,6,15,511.0,66.0,1.7,23.3,200.0,49.55,37.24
2018,5,29,6,30,550.0,75.0,1.7,24.0,244.0,54.76,41.66
2018,5,29,6,45,557.0,87.5,1.7,24.65,286.0,62.19,47.85
2018,5,29,7,0,564.0,100.0,1.7,25.3,328.0,69.11,53.45
2018,5,29,7,15,628.0,101.0,1.6,26.15,386.5,67.51,51.73
2018,5,29,7,30,692.0,102.0,1.5,27.0,445.0,66.16,50.23
2018,5,29,7,45,736.0,100.0,1.45,27.85,499.5,69.71,52.81
2018,5,29,8,0,780.0,98.0,1.4,28.7,554.0,78.54,48.22
2018,5,29,8,15,798.0,101.0,1.35,29.3,601.0,125.25,65.68
2018,5,29,8,30,816.0,104.0,1.3,29.9,648.0,174.31,96.12
2018,5,29,8,45,829.0,106.5,1.25,30.55,690.5,224.29,133.42
2018,5,29,9,0,842.0,109.0,1.2,31.2,733.0,283.76,180.43
2018,5,29,9,15,855.5,109.0,1.2,31.65,771.5,334.22,221.7
2018,5,29,9,30,869.0,109.0,1.2,32.1,810.0,385.65,263.48
2018,5,29,9,45,881.0,108.5,1.2,32.6,844.0,436.9,304.24
2018,5,29,10,0,893.0,108.0,1.2,33.1,878.0,488.56,344.1
2018,5,29,10,15,899.0,109.0,1.3,33.4,904.0,538.57,382.39
2018,5,29,10,30,905.0,110.0,1.4,33.7,930.0,588.02,419.23
2018,5,29,10,45,908.5,111.0,1.5,34.0,949.0,635.22,453.55
2018,5,29,11,0,912.0,112.0,1.6,34.3,968.0,681.26,486.23
2018,5,29,11,15,914.5,112.0,1.75,34.5,980.0,724.46,516.88
2018,5,29,11,30,917.0,112.0,1.9,34.7,992.0,766.07,545.42
2018,5,29,11,45,917.5,113.0,2.0,34.9,997.0,805.26,570.53
2018,5,29,12,0,918.0,114.0,2.1,35.1,1002.0,842.45,594.24
2018,5,29,12,15,915.5,115.5,2.3,35.1,998.5,875.43,616.53
2018,5,29,12,30,913.0,117.0,2.5,35.1,995.0,905.94,637.28
2018,5,29,12,45,908.5,118.0,2.7,35.1,984.0,931.56,654.99
2018,5,29,13,0,904.0,119.0,2.9,35.1,973.0,954.29,670.98
2018,5,29,13,15,899.5,118.5,3.05,34.95,954.5,972.57,684.3
2018,5,29,13,30,895.0,118.0,3.2,34.8,936.0,987.72,695.81
2018,5,29,13,45,888.5,117.5,3.4,34.65,911.0,997.73,704.58
2018,5,29,14,0,882.0,117.0,3.6,34.5,886.0,1004.48,711.43
2018,5,29,14,15,873.5,116.0,3.75,34.15,854.5,1005.47,715.0
2018,5,29,14,30,865.0,115.0,3.9,33.8,823.0,1003.21,716.65
2018,5,29,14,45,854.0,113.5,4.05,33.45,786.0,994.72,714.4
2018,5,29,15,0,843.0,112.0,4.2,33.1,749.0,983.13,710.23
2018,5,29,15,15,830.0,109.5,4.2,33.1,707.0,976.15,707.31
2018,5,29,15,30,817.0,107.0,4.2,33.1,665.0,955.56,695.55
2018,5,29,15,45,799.0,104.5,4.4,32.05,619.0,927.34,682.73
2018,5,29,16,0,781.0,102.0,4.6,31.0,573.0,896.71,667.95
2018,5,29,16,15,758.0,99.0,4.6,30.3,524.0,858.55,645.83
2018,5,29,16,30,735.0,96.0,4.6,29.6,475.0,818.62,622.07
2018,5,29,16,45,705.0,92.0,4.65,28.85,424.5,774.96,595.56
2018,5,29,17,0,675.0,88.0,4.7,28.1,374.0,725.73,564.18
2018,5,29,17,15,635.0,82.5,4.55,27.15,323.0,665.78,523.37
2018,5,29,17,30,595.0,77.0,4.4,26.2,272.0,606.44,481.63
2018,5,29,17,45,539.0,70.0,4.25,25.25,223.5,533.91,428.03
2018,5,29,18,0,483.0,63.0,4.1,24.3,175.0,463.91,373.63
2018,5,29,18,15,393.0,53.5,3.9,23.3,130.0,370.67,297.49
2018,5,29,18,30,303.0,44.0,3.7,22.3,85.0,283.05,222.9
2018,5,29,18,45,192.0,30.5,3.5,21.35,52.5,189.44,131.06
2018,5,29,19,0,81.0,17.0,3.3,20.4,20.0,60.03,0.0
2018,5,29,19,15,40.5,8.5,3.25,19.85,10.0,7.73,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,30,4,45,17.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,5,30,5,0,35.0,11.0,3.6,13.0,12.0,10.01,0.0
2018,5,30,5,15,85.5,23.5,3.7,13.3,32.0,19.12,4.65
2018,5,30,5,30,136.0,36.0,3.8,13.6,52.0,28.98,19.01
2018,5,30,5,45,118.0,48.0,3.9,13.95,66.5,38.08,27.85
2018,5,30,6,0,100.0,60.0,4.0,14.3,81.0,49.28,38.17
2018,5,30,6,15,72.5,68.0,4.0,14.75,85.5,55.6,43.97
2018,5,30,6,30,45.0,76.0,4.0,15.2,90.0,64.62,51.96
2018,5,30,6,45,38.5,80.5,3.95,15.65,94.0,68.61,55.34
2018,5,30,7,0,32.0,85.0,3.9,16.1,98.0,72.43,58.45
2018,5,30,7,15,48.0,114.0,3.9,16.65,136.5,94.43,77.32
2018,5,30,7,30,64.0,143.0,3.9,17.2,175.0,115.49,95.04
2018,5,30,7,45,100.5,189.0,3.85,17.75,245.0,137.71,113.46
2018,5,30,8,0,137.0,235.0,3.8,18.3,315.0,168.4,130.9
2018,5,30,8,15,124.5,260.5,3.8,18.95,338.0,194.8,148.45
2018,5,30,8,30,112.0,286.0,3.8,19.6,361.0,220.43,167.47
2018,5,30,8,45,197.5,301.0,3.8,20.2,443.5,256.98,191.78
2018,5,30,9,0,283.0,316.0,3.8,20.8,526.0,291.83,215.82
2018,5,30,9,15,280.5,333.0,3.8,21.35,550.0,322.93,240.84
2018,5,30,9,30,278.0,350.0,3.8,21.9,574.0,354.09,265.71
2018,5,30,9,45,292.5,356.5,3.85,22.4,601.0,384.75,289.74
2018,5,30,10,0,307.0,363.0,3.9,22.9,628.0,416.84,314.61
2018,5,30,10,15,353.5,367.0,3.95,23.25,681.0,464.45,350.82
2018,5,30,10,30,400.0,371.0,4.0,23.6,734.0,510.64,385.78
2018,5,30,10,45,491.0,345.0,4.1,23.95,800.0,571.39,431.62
2018,5,30,11,0,582.0,319.0,4.2,24.3,866.0,638.95,481.99
2018,5,30,11,15,740.0,229.5,4.3,24.4,934.0,703.63,532.1
2018,5,30,11,30,898.0,140.0,4.4,24.5,1002.0,775.24,587.01
2018,5,30,11,45,899.5,139.5,4.5,24.65,1006.5,813.65,613.62
2018,5,30,12,0,901.0,139.0,4.6,24.8,1011.0,850.17,638.89
2018,5,30,12,15,898.0,140.5,4.7,24.75,1007.5,882.61,661.82
2018,5,30,12,30,895.0,142.0,4.8,24.7,1004.0,912.62,683.14
2018,5,30,12,45,889.5,144.0,4.9,24.6,992.5,938.25,701.69
2018,5,30,13,0,884.0,146.0,5.0,24.5,981.0,961.05,718.42
2018,5,30,13,15,879.0,145.0,5.1,24.25,962.5,978.57,732.14
2018,5,30,13,30,874.0,144.0,5.2,24.0,944.0,992.98,743.93
2018,5,30,13,45,867.5,143.0,5.25,23.75,919.0,1002.75,752.36
2018,5,30,14,0,861.0,142.0,5.3,23.5,894.0,1009.31,758.79
2018,5,30,14,15,853.5,140.0,5.3,23.2,863.0,1022.27,769.56
2018,5,30,14,30,846.0,138.0,5.3,22.9,832.0,1020.5,770.39
2018,5,30,14,45,835.0,135.5,5.3,22.55,794.5,1011.41,766.59
2018,5,30,15,0,824.0,133.0,5.3,22.2,757.0,999.15,760.75
2018,5,30,15,15,809.5,130.0,5.3,22.2,714.0,979.75,749.01
2018,5,30,15,30,795.0,127.0,5.3,22.2,671.0,957.47,735.34
2018,5,30,15,45,778.0,123.0,5.2,21.35,625.0,928.88,719.01
2018,5,30,16,0,761.0,119.0,5.1,20.5,579.0,897.82,700.79
2018,5,30,16,15,738.0,115.0,5.05,20.0,530.0,865.05,680.5
2018,5,30,16,30,715.0,111.0,5.0,19.5,481.0,824.72,654.39
2018,5,30,16,45,682.5,106.5,4.95,19.0,430.0,773.8,619.95
2018,5,30,17,0,650.0,102.0,4.9,18.5,379.0,722.23,584.23
2018,5,30,17,15,606.5,96.0,4.8,17.9,327.5,659.28,538.73
2018,5,30,17,30,563.0,90.0,4.7,17.3,276.0,597.0,492.29
2018,5,30,17,45,501.5,82.0,4.65,16.7,226.5,519.62,432.07
2018,5,30,18,0,440.0,74.0,4.6,16.1,177.0,442.61,368.83
2018,5,30,18,15,352.5,63.0,4.5,15.55,132.5,353.09,292.46
2018,5,30,18,30,265.0,52.0,4.4,15.0,88.0,270.96,219.64
2018,5,30,18,45,163.5,35.0,4.35,14.4,54.5,180.04,129.61
2018,5,30,19,0,62.0,18.0,4.3,13.8,21.0,50.56,0.0
2018,5,30,19,15,31.0,9.0,4.25,13.45,10.5,23.92,0.0
2018,5,30,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.0,3.0,11.55,6.5,0.0,0.0
2018,5,31,5,0,26.0,12.0,3.0,11.6,13.0,10.91,0.0
2018,5,31,5,15,80.5,24.5,3.0,11.85,33.0,19.87,5.57
2018,5,31,5,30,135.0,37.0,3.0,12.1,53.0,29.73,19.83
2018,5,31,5,45,85.5,36.0,3.0,12.3,48.0,29.04,20.08
2018,5,31,6,0,36.0,35.0,3.0,12.5,43.0,30.08,21.34
2018,5,31,6,15,18.0,39.0,3.0,12.9,43.0,34.95,25.84
2018,5,31,6,30,0.0,43.0,3.0,13.3,43.0,37.92,28.5
2018,5,31,6,45,24.0,87.0,3.0,13.7,96.5,73.37,60.02
2018,5,31,7,0,48.0,131.0,3.0,14.1,150.0,105.32,87.87
2018,5,31,7,15,102.0,168.0,3.0,14.7,216.5,124.29,103.87
2018,5,31,7,30,156.0,205.0,3.0,15.3,283.0,147.17,122.96
2018,5,31,7,45,97.0,207.0,3.0,15.85,257.0,148.29,123.21
2018,5,31,8,0,38.0,209.0,3.0,16.4,231.0,161.03,126.95
2018,5,31,8,15,24.5,205.0,3.05,16.9,219.5,162.8,127.35
2018,5,31,8,30,11.0,201.0,3.1,17.4,208.0,170.67,133.49
2018,5,31,8,45,23.5,236.5,3.15,17.9,253.5,192.38,149.64
2018,5,31,9,0,36.0,272.0,3.2,18.4,299.0,224.31,173.84
2018,5,31,9,15,143.5,298.5,3.3,18.75,413.5,270.54,206.53
2018,5,31,9,30,251.0,325.0,3.4,19.1,528.0,327.8,248.94
2018,5,31,9,45,427.5,286.0,3.5,19.5,648.0,380.82,288.43
2018,5,31,10,0,604.0,247.0,3.6,19.9,768.0,455.54,345.86
2018,5,31,10,15,731.5,198.0,3.7,20.1,848.0,517.14,394.73
2018,5,31,10,30,859.0,149.0,3.8,20.3,928.0,592.73,453.95
2018,5,31,10,45,882.5,139.5,3.95,20.55,955.0,642.21,492.95
2018,5,31,11,0,906.0,130.0,4.1,20.8,982.0,692.06,531.6
2018,5,31,11,15,908.5,130.0,4.25,20.85,993.5,735.2,564.86
2018,5,31,11,30,911.0,130.0,4.4,20.9,1005.0,776.79,596.46
2018,5,31,11,45,912.0,130.5,4.55,20.95,1010.0,815.95,624.58
2018,5,31,12,0,913.0,131.0,4.7,21.0,1015.0,853.19,651.31
2018,5,31,12,15,910.5,132.0,4.8,20.9,1011.5,885.86,674.91
2018,5,31,12,30,908.0,133.0,4.9,20.8,1008.0,916.08,696.87
2018,5,31,12,45,902.5,135.5,5.0,20.7,997.0,942.36,716.17
2018,5,31,13,0,897.0,138.0,5.1,20.6,986.0,965.78,733.6
2018,5,31,13,15,893.0,137.0,5.1,20.45,968.0,984.36,747.23
2018,5,31,13,30,889.0,136.0,5.1,20.3,950.0,999.82,758.85
2018,5,31,13,45,883.0,134.0,5.1,20.15,924.5,1009.16,766.4
2018,5,31,14,0,877.0,132.0,5.1,20.0,899.0,1015.21,771.86
2018,5,31,14,15,869.5,130.0,5.05,19.85,867.5,1016.47,773.8
2018,5,31,14,30,862.0,128.0,5.0,19.7,836.0,1014.47,773.66
2018,5,31,14,45,852.0,125.5,4.95,19.5,798.5,1006.21,769.5
2018,5,31,15,0,842.0,123.0,4.9,19.3,761.0,1006.09,771.19
2018,5,31,15,15,828.0,120.5,4.9,19.3,718.5,987.6,759.99
2018,5,31,15,30,814.0,118.0,4.9,19.3,676.0,966.2,746.93
2018,5,31,15,45,799.0,114.0,4.75,18.8,630.5,939.31,730.32
2018,5,31,16,0,784.0,110.0,4.6,18.3,585.0,909.87,711.88
2018,5,31,16,15,762.5,106.0,4.55,17.9,536.0,871.92,687.64
2018,5,31,16,30,741.0,102.0,4.5,17.5,487.0,837.6,665.78
2018,5,31,16,45,711.0,98.0,4.45,17.15,436.0,788.98,632.81
2018,5,31,17,0,681.0,94.0,4.4,16.8,385.0,739.56,598.58
2018,5,31,17,15,639.0,88.5,4.3,16.3,333.0,677.69,553.96
2018,5,31,17,30,597.0,83.0,4.2,15.8,281.0,616.45,508.42
2018,5,31,17,45,537.5,76.0,4.1,15.35,231.0,540.91,449.76
2018,5,31,18,0,478.0,69.0,4.0,14.9,181.0,467.92,390.22
2018,5,31,18,15,391.0,59.0,3.8,14.4,136.0,373.84,310.41
2018,5,31,18,30,304.0,49.0,3.6,13.9,91.0,291.55,237.42
2018,5,31,18,45,193.0,34.0,3.4,13.45,57.0,195.65,143.4
2018,5,31,19,0,82.0,19.0,3.2,13.0,23.0,80.25,0.0
2018,5,31,19,15,41.0,9.5,3.2,12.75,11.5,29.49,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.0,1.7,11.1,7.0,0.0,0.0
2018,6,1,5,0,60.0,12.0,1.8,11.3,14.0,10.91,0.0
2018,6,1,5,15,172.5,27.0,1.85,11.8,44.5,21.27,6.79
2018,6,1,5,30,285.0,42.0,1.9,12.3,75.0,32.72,22.42
2018,6,1,5,45,379.5,51.0,1.95,12.75,118.0,40.73,30.38
2018,6,1,6,0,474.0,60.0,2.0,13.2,161.0,46.55,35.96
2018,6,1,6,15,537.5,67.0,2.0,13.9,210.5,50.39,39.51
2018,6,1,6,30,601.0,74.0,2.0,14.6,260.0,54.12,42.78
2018,6,1,6,45,647.0,79.0,1.95,15.25,312.5,56.08,44.35
2018,6,1,7,0,693.0,84.0,1.9,15.9,365.0,57.97,45.78
2018,6,1,7,15,725.5,87.0,1.9,16.7,416.5,58.28,45.75
2018,6,1,7,30,758.0,90.0,1.9,17.5,468.0,64.67,50.98
2018,6,1,7,45,782.5,93.0,1.95,18.35,518.5,64.99,50.89
2018,6,1,8,0,807.0,96.0,2.0,19.2,569.0,79.86,49.58
2018,6,1,8,15,825.0,99.0,2.05,20.1,617.0,127.87,68.99
2018,6,1,8,30,843.0,102.0,2.1,21.0,665.0,178.25,101.79
2018,6,1,8,45,857.5,103.5,2.15,21.9,708.5,237.73,148.07
2018,6,1,9,0,872.0,105.0,2.2,22.8,752.0,289.67,191.24
2018,6,1,9,15,885.0,106.0,2.25,23.5,792.0,342.11,235.93
2018,6,1,9,30,898.0,107.0,2.3,24.2,832.0,395.5,281.07
2018,6,1,9,45,909.5,106.5,2.3,24.9,866.5,447.91,324.52
2018,6,1,10,0,921.0,106.0,2.3,25.6,901.0,500.67,366.95
2018,6,1,10,15,926.5,107.0,2.35,26.15,927.5,551.7,407.19
2018,6,1,10,30,932.0,108.0,2.4,26.7,954.0,602.09,445.69
2018,6,1,10,45,936.0,108.5,2.4,27.25,973.5,650.34,481.3
2018,6,1,11,0,940.0,109.0,2.4,27.8,993.0,697.43,514.97
2018,6,1,11,15,942.5,109.5,2.45,28.2,1005.5,742.13,546.65
2018,6,1,11,30,945.0,110.0,2.5,28.6,1018.0,785.21,575.75
2018,6,1,11,45,946.5,110.0,2.6,29.0,1023.0,825.31,601.71
2018,6,1,12,0,948.0,110.0,2.7,29.4,1028.0,863.4,626.16
2018,6,1,12,15,943.0,113.0,2.75,29.65,1024.0,896.53,647.27
2018,6,1,12,30,938.0,116.0,2.8,29.9,1020.0,927.01,666.61
2018,6,1,12,45,930.5,119.0,2.9,30.15,1008.0,952.47,683.09
2018,6,1,13,0,923.0,122.0,3.0,30.4,996.0,974.91,697.7
2018,6,1,13,15,919.5,121.0,3.1,30.5,978.0,994.17,710.79
2018,6,1,13,30,916.0,120.0,3.2,30.6,960.0,1010.26,721.97
2018,6,1,13,45,910.0,119.0,3.3,30.65,934.5,1020.66,729.82
2018,6,1,14,0,904.0,118.0,3.4,30.7,909.0,1027.74,735.72
2018,6,1,14,15,896.0,116.0,3.5,30.65,876.5,1028.44,738.0
2018,6,1,14,30,888.0,114.0,3.6,30.6,844.0,1025.79,738.32
2018,6,1,14,45,879.0,112.0,3.65,30.5,807.0,1018.85,735.8
2018,6,1,15,0,870.0,110.0,3.7,30.4,770.0,1008.72,731.37
2018,6,1,15,15,857.0,107.5,3.7,30.4,727.5,990.92,721.43
2018,6,1,15,30,844.0,105.0,3.7,30.4,685.0,980.77,716.65
2018,6,1,15,45,828.0,102.0,3.8,29.95,638.5,953.65,702.57
2018,6,1,16,0,812.0,99.0,3.9,29.5,592.0,923.96,686.69
2018,6,1,16,15,792.0,94.5,3.9,29.1,542.0,886.29,664.47
2018,6,1,16,30,772.0,90.0,3.9,28.7,492.0,846.65,640.57
2018,6,1,16,45,744.5,86.5,3.85,28.35,441.0,799.79,610.78
2018,6,1,17,0,717.0,83.0,3.8,28.0,390.0,756.82,583.11
2018,6,1,17,15,679.5,77.5,3.45,27.2,338.0,697.71,542.79
2018,6,1,17,30,642.0,72.0,3.1,26.4,286.0,638.98,501.52
2018,6,1,17,45,589.0,65.5,2.75,25.65,236.0,567.79,449.22
2018,6,1,18,0,536.0,59.0,2.4,24.9,186.0,498.94,396.52
2018,6,1,18,15,455.5,51.0,2.1,23.75,141.0,412.01,327.24
2018,6,1,18,30,375.0,43.0,1.8,22.6,96.0,330.52,258.82
2018,6,1,18,45,256.0,32.0,1.5,21.45,61.5,229.28,164.33
2018,6,1,19,0,137.0,21.0,1.2,20.3,27.0,122.31,0.0
2018,6,1,19,15,68.5,10.5,1.2,19.9,13.5,44.44,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
