Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,4,45,38.5,6.5,0.65,16.6,7.5,0.0,0.0
2018,6,2,5,0,77.0,13.0,0.6,16.9,15.0,11.82,0.0
2018,6,2,5,15,197.0,26.0,0.75,17.75,45.5,20.49,6.41
2018,6,2,5,30,317.0,39.0,0.9,18.6,76.0,31.93,21.19
2018,6,2,5,45,406.5,47.5,1.0,19.5,119.0,37.6,26.83
2018,6,2,6,0,496.0,56.0,1.1,20.4,162.0,43.13,31.94
2018,6,2,6,15,555.5,62.5,1.2,21.25,211.0,46.72,35.14
2018,6,2,6,30,615.0,69.0,1.3,22.1,260.0,50.22,38.09
2018,6,2,6,45,656.5,74.0,1.4,22.95,311.5,52.34,39.72
2018,6,2,7,0,698.0,79.0,1.5,23.8,363.0,54.38,41.21
2018,6,2,7,15,728.5,83.0,1.6,24.65,414.5,61.14,46.67
2018,6,2,7,30,759.0,87.0,1.7,25.5,466.0,62.42,47.4
2018,6,2,7,45,781.5,90.5,1.8,26.4,516.0,63.17,47.67
2018,6,2,8,0,804.0,94.0,1.9,27.3,566.0,78.92,46.84
2018,6,2,8,15,821.5,97.0,1.9,28.0,613.5,126.69,65.83
2018,6,2,8,30,839.0,100.0,1.9,28.7,661.0,185.85,104.62
2018,6,2,8,45,852.5,102.5,1.9,29.4,704.5,236.53,142.85
2018,6,2,9,0,866.0,105.0,1.9,30.1,748.0,288.6,184.95
2018,6,2,9,15,875.5,107.0,1.85,30.7,786.0,340.37,227.78
2018,6,2,9,30,885.0,109.0,1.8,31.3,824.0,392.74,270.65
2018,6,2,9,45,891.5,111.5,1.75,31.9,856.5,444.68,312.24
2018,6,2,10,0,898.0,114.0,1.7,32.5,889.0,496.54,352.41
2018,6,2,10,15,904.0,115.0,1.65,33.1,915.5,546.72,390.01
2018,6,2,10,30,910.0,116.0,1.6,33.7,942.0,596.34,425.82
2018,6,2,10,45,914.0,116.5,1.55,34.25,961.5,643.63,458.84
2018,6,2,11,0,918.0,117.0,1.5,34.8,981.0,689.78,489.95
2018,6,2,11,15,920.5,118.0,1.45,35.2,993.5,734.02,519.04
2018,6,2,11,30,923.0,119.0,1.4,35.6,1006.0,776.7,545.83
2018,6,2,11,45,924.0,119.0,1.35,36.0,1011.0,815.69,568.45
2018,6,2,12,0,925.0,119.0,1.3,36.4,1016.0,852.71,589.48
2018,6,2,12,15,925.5,118.5,1.3,36.6,1013.5,886.74,609.51
2018,6,2,12,30,926.0,118.0,1.3,36.8,1011.0,918.41,627.99
2018,6,2,12,45,925.5,116.5,1.3,37.0,1001.0,945.71,643.75
2018,6,2,13,0,925.0,115.0,1.3,37.2,991.0,970.18,657.83
2018,6,2,13,15,921.5,114.0,1.35,37.25,973.0,989.32,669.96
2018,6,2,13,30,918.0,113.0,1.4,37.3,955.0,1005.3,680.36
2018,6,2,13,45,913.0,111.5,1.45,37.3,930.0,1016.06,687.96
2018,6,2,14,0,908.0,110.0,1.5,37.3,905.0,1023.49,693.79
2018,6,2,14,15,900.5,109.0,1.6,37.2,874.0,1025.63,697.65
2018,6,2,14,30,893.0,108.0,1.7,37.1,843.0,1024.47,699.69
2018,6,2,14,45,883.5,106.0,1.8,36.95,805.5,1016.93,698.17
2018,6,2,15,0,874.0,104.0,1.9,36.8,768.0,1006.18,694.8
2018,6,2,15,15,861.5,101.5,1.9,36.8,725.5,988.76,685.8
2018,6,2,15,30,849.0,99.0,1.9,36.8,683.0,968.42,675.12
2018,6,2,15,45,832.0,96.5,2.1,36.2,636.5,951.11,670.18
2018,6,2,16,0,815.0,94.0,2.3,35.6,590.0,921.01,656.78
2018,6,2,16,15,793.5,90.5,2.35,35.15,540.0,883.1,636.27
2018,6,2,16,30,772.0,87.0,2.4,34.7,490.0,843.31,614.12
2018,6,2,16,45,744.0,83.5,2.5,34.2,439.0,796.05,586.85
2018,6,2,17,0,716.0,80.0,2.6,33.7,388.0,747.78,557.99
2018,6,2,17,15,678.0,75.0,2.35,32.7,336.5,693.48,523.05
2018,6,2,17,30,640.0,70.0,2.1,31.7,285.0,635.11,483.98
2018,6,2,17,45,586.0,64.0,1.9,30.7,235.0,563.92,434.24
2018,6,2,18,0,532.0,58.0,1.7,29.7,185.0,495.16,383.98
2018,6,2,18,15,452.5,50.5,1.55,28.5,140.5,409.74,318.2
2018,6,2,18,30,373.0,43.0,1.4,27.3,96.0,329.65,252.96
2018,6,2,18,45,255.5,31.5,1.2,26.1,61.5,228.98,162.29
2018,6,2,19,0,138.0,20.0,1.0,24.9,27.0,121.77,0.0
2018,6,2,19,15,69.0,10.0,1.0,24.5,13.5,44.3,0.0
2018,6,2,19,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,6,3,4,45,43.5,6.5,0.4,22.75,7.5,0.0,0.0
2018,6,3,5,0,87.0,13.0,0.4,23.0,15.0,11.82,0.0
2018,6,3,5,15,213.0,25.5,0.45,23.65,46.5,21.16,6.8
2018,6,3,5,30,339.0,38.0,0.5,24.3,78.0,31.0,19.89
2018,6,3,5,45,429.5,46.0,0.55,24.95,122.0,36.29,25.1
2018,6,3,6,0,520.0,54.0,0.6,25.6,166.0,41.49,29.82
2018,6,3,6,15,579.0,60.0,0.65,26.3,215.5,44.78,32.72
2018,6,3,6,30,638.0,66.0,0.7,27.0,265.0,47.99,35.39
2018,6,3,6,45,679.0,70.5,0.75,27.7,316.5,49.87,36.81
2018,6,3,7,0,720.0,75.0,0.8,28.4,368.0,56.74,42.37
2018,6,3,7,15,750.0,78.5,0.9,29.25,420.0,57.85,42.98
2018,6,3,7,30,780.0,82.0,1.0,30.1,472.0,58.91,43.54
2018,6,3,7,45,803.5,85.0,1.1,31.0,523.0,59.49,43.68
2018,6,3,8,0,827.0,88.0,1.2,31.9,574.0,75.92,42.92
2018,6,3,8,15,844.0,91.0,1.25,32.5,622.0,134.34,69.5
2018,6,3,8,30,861.0,94.0,1.3,33.1,670.0,185.11,101.01
2018,6,3,8,45,874.5,95.5,1.4,33.75,713.5,236.14,138.87
2018,6,3,9,0,888.0,97.0,1.5,34.4,757.0,288.56,180.58
2018,6,3,9,15,893.5,101.5,1.6,34.8,795.0,342.0,224.33
2018,6,3,9,30,899.0,106.0,1.7,35.2,833.0,395.65,267.96
2018,6,3,9,45,901.0,111.0,1.85,35.55,864.5,448.31,310.25
2018,6,3,10,0,903.0,116.0,2.0,35.9,896.0,500.44,351.09
2018,6,3,10,15,908.0,117.0,2.1,36.15,921.5,550.37,389.31
2018,6,3,10,30,913.0,118.0,2.2,36.4,947.0,599.63,426.01
2018,6,3,10,45,917.0,118.5,2.35,36.65,966.5,647.05,460.72
2018,6,3,11,0,921.0,119.0,2.5,36.9,986.0,693.35,493.86
2018,6,3,11,15,923.0,120.0,2.65,37.0,998.5,737.38,525.09
2018,6,3,11,30,925.0,121.0,2.8,37.1,1011.0,779.8,554.36
2018,6,3,11,45,926.0,121.0,2.95,37.2,1015.5,818.9,579.87
2018,6,3,12,0,927.0,121.0,3.1,37.3,1020.0,856.01,604.04
2018,6,3,12,15,926.5,121.0,3.2,37.2,1017.5,889.75,626.22
2018,6,3,12,30,926.0,121.0,3.3,37.1,1015.0,921.09,646.9
2018,6,3,12,45,924.5,120.0,3.45,37.05,1004.5,948.03,665.01
2018,6,3,13,0,923.0,119.0,3.6,37.0,994.0,972.12,681.43
2018,6,3,13,15,919.0,119.0,3.65,36.8,976.5,991.83,695.0
2018,6,3,13,30,915.0,119.0,3.7,36.6,959.0,1008.4,706.74
2018,6,3,13,45,909.5,117.0,3.75,36.45,933.5,1018.29,714.3
2018,6,3,14,0,904.0,115.0,3.8,36.3,908.0,1024.82,719.93
2018,6,3,14,15,896.0,114.0,3.8,36.05,876.5,1026.56,722.7
2018,6,3,14,30,888.0,113.0,3.8,35.8,845.0,1025.0,723.57
2018,6,3,14,45,878.0,111.0,3.8,35.55,807.5,1017.09,720.58
2018,6,3,15,0,868.0,109.0,3.8,35.3,770.0,1005.98,715.72
2018,6,3,15,15,855.0,107.0,3.8,35.3,727.5,988.81,706.35
2018,6,3,15,30,842.0,105.0,3.8,35.3,685.0,979.31,702.06
2018,6,3,15,45,826.0,101.5,3.8,34.6,638.5,951.67,688.02
2018,6,3,16,0,810.0,98.0,3.8,33.9,592.0,921.46,672.25
2018,6,3,16,15,789.0,94.5,3.8,33.4,542.5,884.18,651.0
2018,6,3,16,30,768.0,91.0,3.8,32.9,493.0,844.98,628.11
2018,6,3,16,45,740.5,87.0,3.75,32.4,442.0,797.66,598.91
2018,6,3,17,0,713.0,83.0,3.7,31.9,391.0,754.18,571.72
2018,6,3,17,15,675.5,78.0,3.55,31.05,339.5,695.88,533.53
2018,6,3,17,30,638.0,73.0,3.4,30.2,288.0,637.97,494.29
2018,6,3,17,45,585.5,66.5,3.3,29.35,238.0,567.29,444.01
2018,6,3,18,0,533.0,60.0,3.2,28.5,188.0,498.88,393.08
2018,6,3,18,15,453.5,52.0,2.85,27.45,143.0,412.65,324.8
2018,6,3,18,30,374.0,44.0,2.5,26.4,98.0,331.73,257.51
2018,6,3,18,45,257.0,32.5,2.15,25.3,63.0,231.03,166.43
2018,6,3,19,0,140.0,21.0,1.8,24.2,28.0,125.12,0.0
2018,6,3,19,15,70.0,10.5,1.75,23.65,14.0,45.34,0.0
2018,6,3,19,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,4,4,45,53.0,6.5,1.8,15.7,8.0,0.0,0.0
2018,6,4,5,0,106.0,13.0,2.0,15.9,16.0,11.82,0.0
2018,6,4,5,15,242.0,24.5,2.15,16.4,48.5,20.21,6.79
2018,6,4,5,30,378.0,36.0,2.3,16.9,81.0,29.19,19.05
2018,6,4,5,45,456.0,43.5,2.4,17.4,123.5,34.14,24.08
2018,6,4,6,0,534.0,51.0,2.5,17.9,166.0,39.0,28.65
2018,6,4,6,15,519.0,62.0,2.65,18.75,198.0,46.09,34.96
2018,6,4,6,30,504.0,73.0,2.8,19.6,230.0,52.7,40.65
2018,6,4,6,45,539.5,82.0,2.95,20.45,277.5,57.59,44.71
2018,6,4,7,0,575.0,91.0,3.1,21.3,325.0,62.18,48.38
2018,6,4,7,15,677.5,86.0,3.25,22.2,398.0,57.13,43.71
2018,6,4,7,30,780.0,81.0,3.4,23.1,471.0,58.17,44.27
2018,6,4,7,45,812.5,81.0,3.55,24.0,524.5,56.79,42.77
2018,6,4,8,0,845.0,81.0,3.7,24.9,578.0,82.02,48.74
2018,6,4,8,15,861.0,83.5,3.75,25.65,625.5,131.05,68.48
2018,6,4,8,30,877.0,86.0,3.8,26.4,673.0,182.09,101.42
2018,6,4,8,45,889.0,88.0,3.85,27.15,716.5,233.9,141.47
2018,6,4,9,0,901.0,90.0,3.9,27.9,760.0,286.95,185.49
2018,6,4,9,15,905.0,95.0,3.95,28.5,797.5,340.9,231.46
2018,6,4,9,30,909.0,100.0,4.0,29.1,835.0,394.92,277.16
2018,6,4,9,45,909.5,106.0,4.0,29.7,866.5,448.16,321.31
2018,6,4,10,0,910.0,112.0,4.0,30.3,898.0,500.73,363.66
2018,6,4,10,15,916.0,113.0,4.0,30.75,925.0,551.43,403.6
2018,6,4,10,30,922.0,114.0,4.0,31.2,952.0,601.56,441.92
2018,6,4,10,45,926.5,114.0,4.05,31.6,971.5,649.24,477.63
2018,6,4,11,0,931.0,114.0,4.1,32.0,991.0,695.81,511.62
2018,6,4,11,15,933.5,114.5,4.15,32.15,1003.5,740.13,543.74
2018,6,4,11,30,936.0,115.0,4.2,32.3,1016.0,782.85,573.54
2018,6,4,11,45,937.0,115.5,4.25,32.45,1021.0,822.68,599.84
2018,6,4,12,0,938.0,116.0,4.3,32.6,1026.0,860.52,624.66
2018,6,4,12,15,938.5,115.0,4.4,32.6,1023.5,894.49,647.41
2018,6,4,12,30,939.0,114.0,4.5,32.6,1021.0,926.04,668.57
2018,6,4,12,45,938.0,113.0,4.6,32.55,1011.0,953.64,687.31
2018,6,4,13,0,937.0,112.0,4.7,32.5,1001.0,978.38,704.18
2018,6,4,13,15,933.5,111.0,4.8,32.3,983.0,997.75,718.47
2018,6,4,13,30,930.0,110.0,4.9,32.1,965.0,1013.92,730.86
2018,6,4,13,45,925.0,109.5,4.95,31.85,940.5,1025.86,740.42
2018,6,4,14,0,920.0,109.0,5.0,31.6,916.0,1034.49,748.0
2018,6,4,14,15,913.5,107.0,5.0,31.25,884.5,1036.7,751.49
2018,6,4,14,30,907.0,105.0,5.0,30.9,853.0,1035.53,752.96
2018,6,4,14,45,898.0,103.0,5.05,30.55,816.0,1028.52,751.16
2018,6,4,15,0,889.0,101.0,5.1,30.2,779.0,1018.25,747.35
2018,6,4,15,15,877.0,99.0,5.1,30.2,736.5,1001.83,738.1
2018,6,4,15,30,865.0,97.0,5.1,30.2,694.0,982.45,726.98
2018,6,4,15,45,849.5,94.5,5.05,29.2,647.5,956.24,713.87
2018,6,4,16,0,834.0,92.0,5.0,28.2,601.0,937.5,705.79
2018,6,4,16,15,814.5,88.5,4.95,27.55,551.5,901.18,684.4
2018,6,4,16,30,795.0,85.0,4.9,26.9,502.0,862.83,661.36
2018,6,4,16,45,768.0,81.0,4.9,26.25,450.0,815.33,631.59
2018,6,4,17,0,741.0,77.0,4.9,25.6,398.0,766.72,600.26
2018,6,4,17,15,704.0,72.5,4.8,24.8,346.0,708.27,560.52
2018,6,4,17,30,667.0,68.0,4.7,24.0,294.0,655.02,523.32
2018,6,4,17,45,616.0,62.0,4.6,23.15,243.5,585.17,471.86
2018,6,4,18,0,565.0,56.0,4.5,22.3,193.0,517.52,419.77
2018,6,4,18,15,486.5,49.0,4.35,21.45,147.0,432.15,350.36
2018,6,4,18,30,408.0,42.0,4.2,20.6,101.0,352.07,281.48
2018,6,4,18,45,287.0,31.5,4.05,19.75,65.5,248.66,185.56
2018,6,4,19,0,166.0,21.0,3.9,18.9,30.0,140.2,0.0
2018,6,4,19,15,83.0,10.5,3.8,18.35,15.0,52.08,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,5,4,45,38.5,7.0,2.8,13.15,8.0,0.0,0.0
2018,6,5,5,0,77.0,14.0,2.9,13.2,16.0,12.73,0.0
2018,6,5,5,15,198.5,28.0,3.0,13.55,48.0,22.07,8.3
2018,6,5,5,30,320.0,42.0,3.1,13.9,80.0,34.7,24.03
2018,6,5,5,45,412.0,50.5,3.2,14.25,124.0,40.23,29.76
2018,6,5,6,0,504.0,59.0,3.3,14.6,168.0,45.67,34.97
2018,6,5,6,15,565.5,66.0,3.4,15.1,218.5,49.58,38.59
2018,6,5,6,30,627.0,73.0,3.5,15.6,269.0,53.37,41.93
2018,6,5,6,45,670.5,78.0,3.55,16.1,321.5,55.38,43.56
2018,6,5,7,0,714.0,83.0,3.6,16.6,374.0,57.32,45.06
2018,6,5,7,15,744.5,86.5,3.6,17.25,426.0,63.94,50.58
2018,6,5,7,30,775.0,90.0,3.6,17.9,478.0,64.74,50.96
2018,6,5,7,45,798.5,93.5,3.6,18.55,529.0,65.43,51.23
2018,6,5,8,0,822.0,97.0,3.6,19.2,580.0,82.76,50.61
2018,6,5,8,15,839.0,100.0,3.6,19.8,628.0,131.33,71.06
2018,6,5,8,30,856.0,103.0,3.6,20.4,676.0,182.17,104.78
2018,6,5,8,45,869.0,105.5,3.55,21.05,720.0,242.57,152.48
2018,6,5,9,0,882.0,108.0,3.5,21.7,764.0,295.33,197.0
2018,6,5,9,15,897.5,106.5,3.45,22.25,804.0,347.15,241.79
2018,6,5,9,30,913.0,105.0,3.4,22.8,844.0,400.1,287.29
2018,6,5,9,45,926.5,102.0,3.4,23.4,878.0,452.07,331.28
2018,6,5,10,0,940.0,99.0,3.4,24.0,912.0,504.51,374.46
2018,6,5,10,15,943.5,101.0,3.4,24.45,938.0,556.06,415.92
2018,6,5,10,30,947.0,103.0,3.4,24.9,964.0,606.77,455.47
2018,6,5,10,45,942.0,108.5,3.45,25.35,980.5,654.16,491.5
2018,6,5,11,0,937.0,114.0,3.5,25.8,997.0,699.63,525.13
2018,6,5,11,15,879.5,153.5,3.55,26.1,990.5,733.75,549.29
2018,6,5,11,30,822.0,193.0,3.6,26.4,984.0,767.59,572.32
2018,6,5,11,45,721.0,260.5,3.7,26.7,957.0,787.26,584.11
2018,6,5,12,0,620.0,328.0,3.8,27.0,930.0,796.64,588.42
2018,6,5,12,15,760.5,235.0,3.85,27.1,971.5,863.24,638.01
2018,6,5,12,30,901.0,142.0,3.9,27.2,1013.0,917.77,674.9
2018,6,5,12,45,917.0,130.0,4.0,27.3,1008.5,950.32,696.69
2018,6,5,13,0,933.0,118.0,4.1,27.4,1004.0,980.32,716.94
2018,6,5,13,15,928.5,118.0,4.15,27.3,986.0,999.8,730.6
2018,6,5,13,30,924.0,118.0,4.2,27.2,968.0,1016.08,742.36
2018,6,5,13,45,918.0,117.0,4.25,27.05,942.5,1026.66,750.66
2018,6,5,14,0,912.0,116.0,4.3,26.9,917.0,1033.88,756.95
2018,6,5,14,15,905.0,114.0,4.35,26.65,885.5,1035.72,760.17
2018,6,5,14,30,898.0,112.0,4.4,26.4,854.0,1034.19,761.37
2018,6,5,14,45,888.0,110.5,4.4,26.15,816.5,1026.89,758.6
2018,6,5,15,0,878.0,109.0,4.4,25.9,779.0,1016.39,753.87
2018,6,5,15,15,865.5,106.5,4.4,25.9,736.5,999.16,744.03
2018,6,5,15,30,853.0,104.0,4.4,25.9,694.0,978.99,732.31
2018,6,5,15,45,837.5,101.0,4.35,25.15,647.5,962.89,725.29
2018,6,5,16,0,822.0,98.0,4.3,24.4,601.0,933.68,709.22
2018,6,5,16,15,803.0,94.0,4.25,23.9,551.5,897.51,687.51
2018,6,5,16,30,784.0,90.0,4.2,23.4,502.0,859.31,664.09
2018,6,5,16,45,757.5,85.5,4.15,22.85,450.5,811.93,633.78
2018,6,5,17,0,731.0,81.0,4.1,22.3,399.0,763.42,601.94
2018,6,5,17,15,694.0,76.5,4.05,21.6,347.0,710.25,566.03
2018,6,5,17,30,657.0,72.0,4.0,20.9,295.0,652.85,525.6
2018,6,5,17,45,605.5,65.5,3.9,20.15,244.5,582.25,473.24
2018,6,5,18,0,554.0,59.0,3.8,19.4,194.0,513.85,420.23
2018,6,5,18,15,475.5,51.5,3.7,18.65,148.0,428.08,350.01
2018,6,5,18,30,397.0,44.0,3.6,17.9,102.0,347.5,280.41
2018,6,5,18,45,279.0,32.5,3.45,17.1,66.0,245.05,185.57
2018,6,5,19,0,161.0,21.0,3.3,16.3,30.0,137.98,0.0
2018,6,5,19,15,80.5,10.5,3.2,15.85,15.0,50.88,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.5,3.0,12.4,7.0,0.0,0.0
2018,6,6,5,0,51.0,13.0,3.0,12.5,14.0,11.82,0.0
2018,6,6,5,15,123.0,25.0,3.0,12.75,37.0,19.57,6.92
2018,6,6,5,30,195.0,37.0,3.0,13.0,60.0,28.56,18.88
2018,6,6,5,45,242.5,48.5,3.0,13.3,91.5,36.81,26.88
2018,6,6,6,0,290.0,60.0,3.0,13.6,123.0,44.76,34.32
2018,6,6,6,15,387.5,66.5,3.0,14.05,174.0,49.01,38.25
2018,6,6,6,30,485.0,73.0,3.0,14.5,225.0,52.55,41.39
2018,6,6,6,45,410.0,72.0,2.95,15.0,216.5,49.18,38.26
2018,6,6,7,0,335.0,71.0,2.9,15.5,208.0,45.99,35.26
2018,6,6,7,15,200.0,78.0,2.9,16.15,163.0,51.3,39.71
2018,6,6,7,30,65.0,85.0,2.9,16.8,118.0,68.17,54.18
2018,6,6,7,45,194.5,141.5,2.85,17.45,253.5,98.63,80.11
2018,6,6,8,0,324.0,198.0,2.8,18.1,389.0,141.38,105.9
2018,6,6,8,15,572.0,154.5,2.8,18.85,524.5,139.91,87.85
2018,6,6,8,30,820.0,111.0,2.8,19.6,660.0,183.2,107.34
2018,6,6,8,45,832.5,113.5,2.75,20.35,702.5,233.02,146.63
2018,6,6,9,0,845.0,116.0,2.7,21.1,745.0,284.28,189.81
2018,6,6,9,15,850.5,121.5,2.8,21.65,782.5,343.97,240.69
2018,6,6,9,30,856.0,127.0,2.9,22.2,820.0,396.12,285.46
2018,6,6,9,45,841.0,142.0,2.95,22.7,845.5,442.16,325.09
2018,6,6,10,0,826.0,157.0,3.0,23.2,871.0,492.47,366.48
2018,6,6,10,15,800.5,177.5,3.15,23.55,887.0,539.73,404.65
2018,6,6,10,30,775.0,198.0,3.3,23.9,903.0,583.89,439.29
2018,6,6,10,45,732.5,229.0,3.4,24.25,906.5,621.77,468.01
2018,6,6,11,0,690.0,260.0,3.5,24.6,910.0,657.81,494.37
2018,6,6,11,15,755.0,223.0,3.65,24.75,943.0,708.5,532.85
2018,6,6,11,30,820.0,186.0,3.8,24.9,976.0,760.22,571.68
2018,6,6,11,45,845.5,170.5,4.0,25.0,988.5,803.15,603.5
2018,6,6,12,0,871.0,155.0,4.2,25.1,1001.0,839.09,628.57
2018,6,6,12,15,866.5,157.5,4.3,25.05,997.0,870.33,650.37
2018,6,6,12,30,862.0,160.0,4.4,25.0,993.0,899.23,670.61
2018,6,6,12,45,855.5,162.0,4.55,24.95,981.5,933.37,694.77
2018,6,6,13,0,849.0,164.0,4.7,24.9,970.0,955.73,711.3
2018,6,6,13,15,845.0,162.5,4.75,24.7,952.5,974.02,724.94
2018,6,6,13,30,841.0,161.0,4.8,24.5,935.0,989.24,736.66
2018,6,6,13,45,834.5,159.0,4.85,24.3,910.0,998.37,744.44
2018,6,6,14,0,828.0,157.0,4.9,24.1,885.0,1004.25,750.22
2018,6,6,14,15,818.5,155.5,4.9,23.85,854.0,1004.45,752.07
2018,6,6,14,30,809.0,154.0,4.9,23.6,823.0,1001.42,751.91
2018,6,6,14,45,797.0,151.5,4.9,23.4,786.0,991.65,747.17
2018,6,6,15,0,785.0,149.0,4.9,23.2,749.0,978.8,740.47
2018,6,6,15,15,770.0,145.5,4.9,23.2,707.0,958.89,728.42
2018,6,6,15,30,755.0,142.0,4.9,23.2,665.0,942.94,719.2
2018,6,6,15,45,735.0,138.5,4.85,22.6,619.0,913.04,701.58
2018,6,6,16,0,715.0,135.0,4.8,22.0,573.0,880.91,682.32
2018,6,6,16,15,689.5,130.5,4.75,21.55,524.5,840.37,656.39
2018,6,6,16,30,664.0,126.0,4.7,21.1,476.0,798.3,629.01
2018,6,6,16,45,631.0,120.0,4.65,20.65,425.5,746.42,593.86
2018,6,6,17,0,598.0,114.0,4.6,20.2,375.0,693.97,557.52
2018,6,6,17,15,554.0,107.0,4.55,19.6,324.5,630.82,512.29
2018,6,6,17,30,510.0,100.0,4.5,19.0,274.0,562.72,461.72
2018,6,6,17,45,451.0,90.5,4.4,18.4,225.5,489.02,404.08
2018,6,6,18,0,392.0,81.0,4.3,17.8,177.0,418.74,346.72
2018,6,6,18,15,314.5,68.5,4.15,17.2,134.0,335.56,276.57
2018,6,6,18,30,237.0,56.0,4.0,16.6,91.0,258.67,209.55
2018,6,6,18,45,150.5,38.5,3.85,16.05,58.0,163.36,123.64
2018,6,6,19,0,64.0,21.0,3.7,15.5,25.0,74.81,0.0
2018,6,6,19,15,32.0,10.5,3.6,15.15,12.5,26.01,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,4,45,14.5,6.0,2.55,11.8,6.5,0.0,0.0
2018,6,7,5,0,29.0,12.0,2.6,11.9,13.0,10.91,0.0
2018,6,7,5,15,106.0,30.0,2.6,12.2,41.5,24.04,9.98
2018,6,7,5,30,183.0,48.0,2.6,12.5,70.0,37.86,26.93
2018,6,7,5,45,267.5,63.0,2.65,12.85,112.0,48.01,36.8
2018,6,7,6,0,352.0,78.0,2.7,13.2,154.0,58.51,46.59
2018,6,7,6,15,416.5,88.0,2.7,13.8,201.5,64.86,52.39
2018,6,7,6,30,481.0,98.0,2.7,14.4,249.0,70.98,57.77
2018,6,7,6,45,395.0,118.0,2.7,15.0,256.5,82.91,68.07
2018,6,7,7,0,309.0,138.0,2.7,15.6,264.0,100.19,82.85
2018,6,7,7,15,262.5,170.0,2.65,16.35,287.0,119.33,98.89
2018,6,7,7,30,216.0,202.0,2.6,17.1,310.0,146.05,121.08
2018,6,7,7,45,402.5,184.5,2.6,17.85,411.5,117.12,95.68
2018,6,7,8,0,589.0,167.0,2.6,18.6,513.0,117.04,81.86
2018,6,7,8,15,670.0,156.0,2.6,19.35,580.5,149.13,91.5
2018,6,7,8,30,751.0,145.0,2.6,20.1,648.0,190.68,115.95
2018,6,7,8,45,768.0,148.5,2.6,20.8,692.0,239.1,153.67
2018,6,7,9,0,785.0,152.0,2.6,21.5,736.0,296.36,200.76
2018,6,7,9,15,811.0,147.5,2.6,22.25,778.0,344.57,241.37
2018,6,7,9,30,837.0,143.0,2.6,23.0,820.0,395.3,283.88
2018,6,7,9,45,864.0,134.0,2.6,23.75,858.0,450.38,328.88
2018,6,7,10,0,891.0,125.0,2.6,24.5,896.0,501.79,370.2
2018,6,7,10,15,896.0,128.0,2.75,25.1,923.0,552.59,410.58
2018,6,7,10,30,901.0,131.0,2.9,25.7,950.0,602.8,449.35
2018,6,7,10,45,904.0,132.0,3.05,26.3,969.0,649.51,484.6
2018,6,7,11,0,907.0,133.0,3.2,26.9,988.0,695.06,518.1
2018,6,7,11,15,908.0,134.5,3.4,27.2,1000.0,738.3,550.01
2018,6,7,11,30,909.0,136.0,3.6,27.5,1012.0,779.93,580.21
2018,6,7,11,45,908.0,137.5,3.8,27.8,1016.0,818.3,606.26
2018,6,7,12,0,907.0,139.0,4.0,28.1,1020.0,854.68,630.79
2018,6,7,12,15,904.0,140.5,4.15,28.2,1016.5,887.29,652.99
2018,6,7,12,30,901.0,142.0,4.3,28.3,1013.0,917.5,673.59
2018,6,7,12,45,895.0,144.0,4.45,28.35,1002.0,942.91,691.16
2018,6,7,13,0,889.0,146.0,4.6,28.4,991.0,965.47,706.89
2018,6,7,13,15,886.5,144.5,4.7,28.3,974.0,985.13,721.32
2018,6,7,13,30,884.0,143.0,4.8,28.2,957.0,1001.75,733.88
2018,6,7,13,45,878.5,141.5,4.85,28.05,932.5,1012.31,742.34
2018,6,7,14,0,873.0,140.0,4.9,27.9,908.0,1019.64,748.86
2018,6,7,14,15,866.0,137.5,4.95,27.7,877.0,1021.23,751.88
2018,6,7,14,30,859.0,135.0,5.0,27.5,846.0,1019.54,752.91
2018,6,7,14,45,849.5,132.0,5.05,27.3,809.0,1023.24,757.71
2018,6,7,15,0,840.0,129.0,5.1,27.1,772.0,1012.1,752.69
2018,6,7,15,15,826.5,126.5,5.1,27.1,730.0,994.42,742.42
2018,6,7,15,30,813.0,124.0,5.1,27.1,688.0,973.81,730.27
2018,6,7,15,45,798.0,120.0,5.1,26.4,642.5,947.23,716.1
2018,6,7,16,0,783.0,116.0,5.1,25.7,597.0,918.07,700.02
2018,6,7,16,15,764.5,111.0,5.0,25.25,548.5,882.06,677.59
2018,6,7,16,30,746.0,106.0,4.9,24.8,500.0,849.81,657.62
2018,6,7,16,45,719.0,100.5,4.85,24.3,449.0,802.0,626.52
2018,6,7,17,0,692.0,95.0,4.8,23.8,398.0,753.2,594.06
2018,6,7,17,15,654.0,89.5,4.6,23.15,346.5,694.46,552.93
2018,6,7,17,30,616.0,84.0,4.4,22.5,295.0,636.03,510.86
2018,6,7,17,45,564.0,76.5,4.2,21.9,245.0,564.98,457.6
2018,6,7,18,0,512.0,69.0,4.0,21.3,195.0,496.0,403.71
2018,6,7,18,15,433.5,59.5,3.6,20.45,149.0,408.83,332.1
2018,6,7,18,30,355.0,50.0,3.2,19.6,103.0,326.58,261.87
2018,6,7,18,45,243.5,36.5,2.85,18.75,67.0,229.01,173.48
2018,6,7,19,0,132.0,23.0,2.5,17.9,31.0,126.21,10.93
2018,6,7,19,15,66.0,11.5,2.5,17.35,15.5,44.47,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.4,12.9,8.0,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,13.1,16.0,12.73,0.0
2018,6,8,5,15,201.0,27.0,2.55,13.65,47.5,21.26,8.21
2018,6,8,5,30,320.0,40.0,2.6,14.2,79.0,32.71,22.35
2018,6,8,5,45,407.5,49.0,2.7,14.8,122.0,38.8,28.46
2018,6,8,6,0,495.0,58.0,2.8,15.4,165.0,44.72,34.03
2018,6,8,6,15,553.5,64.5,2.8,16.1,214.0,48.24,37.25
2018,6,8,6,30,612.0,71.0,2.8,16.8,263.0,51.67,40.22
2018,6,8,6,45,653.5,76.5,2.85,17.55,314.5,54.11,42.19
2018,6,8,7,0,695.0,82.0,2.9,18.3,366.0,56.43,43.97
2018,6,8,7,15,724.5,86.5,3.0,19.15,417.0,63.74,50.02
2018,6,8,7,30,754.0,91.0,3.1,20.0,468.0,65.28,50.98
2018,6,8,7,45,776.5,94.5,3.15,20.8,518.0,65.91,51.16
2018,6,8,8,0,799.0,98.0,3.2,21.6,568.0,83.41,50.6
2018,6,8,8,15,816.5,101.0,3.25,22.35,615.5,130.71,70.5
2018,6,8,8,30,834.0,104.0,3.3,23.1,663.0,180.31,103.08
2018,6,8,8,45,847.0,106.5,3.35,23.85,706.0,239.41,149.22
2018,6,8,9,0,860.0,109.0,3.4,24.6,749.0,290.91,192.15
2018,6,8,9,15,871.5,110.5,3.5,25.25,788.0,342.43,236.2
2018,6,8,9,30,883.0,112.0,3.6,25.9,827.0,394.76,280.67
2018,6,8,9,45,892.0,113.0,3.7,26.55,860.0,446.34,323.83
2018,6,8,10,0,901.0,114.0,3.8,27.2,893.0,498.07,365.99
2018,6,8,10,15,907.0,115.5,3.9,27.75,920.0,548.62,406.24
2018,6,8,10,30,913.0,117.0,4.0,28.3,947.0,598.63,444.93
2018,6,8,10,45,917.0,117.5,4.05,28.85,966.5,645.95,480.51
2018,6,8,11,0,921.0,118.0,4.1,29.4,986.0,692.14,514.29
2018,6,8,11,15,923.5,118.5,4.2,29.7,998.5,736.02,546.29
2018,6,8,11,30,926.0,119.0,4.3,30.0,1011.0,778.35,576.13
2018,6,8,11,45,927.0,119.0,4.4,30.3,1016.0,817.41,602.05
2018,6,8,12,0,928.0,119.0,4.5,30.6,1021.0,854.51,626.49
2018,6,8,12,15,926.0,120.0,4.6,30.65,1018.0,887.88,648.96
2018,6,8,12,30,924.0,121.0,4.7,30.7,1015.0,918.81,669.91
2018,6,8,12,45,919.5,121.5,4.8,30.75,1003.5,944.45,687.52
2018,6,8,13,0,915.0,122.0,4.9,30.8,992.0,967.17,703.31
2018,6,8,13,15,911.5,121.0,4.95,30.7,974.5,986.39,716.96
2018,6,8,13,30,908.0,120.0,5.0,30.6,957.0,1002.47,728.68
2018,6,8,13,45,902.0,119.0,5.05,30.5,932.0,1012.93,736.86
2018,6,8,14,0,896.0,118.0,5.1,30.4,907.0,1020.09,743.05
2018,6,8,14,15,889.0,116.0,5.15,30.2,876.0,1021.93,746.2
2018,6,8,14,30,882.0,114.0,5.2,30.0,845.0,1020.46,747.36
2018,6,8,14,45,872.0,111.5,5.2,29.8,807.5,1012.18,743.76
2018,6,8,15,0,862.0,109.0,5.2,29.6,770.0,1000.71,738.2
2018,6,8,15,15,849.5,106.5,5.2,29.6,728.0,983.67,728.4
2018,6,8,15,30,837.0,104.0,5.2,29.6,686.0,963.74,716.76
2018,6,8,15,45,822.0,101.0,5.2,28.9,640.5,948.43,710.36
2018,6,8,16,0,807.0,98.0,5.2,28.2,595.0,920.05,694.92
2018,6,8,16,15,788.0,94.5,5.15,27.65,546.5,884.89,673.89
2018,6,8,16,30,769.0,91.0,5.1,27.1,498.0,847.74,651.19
2018,6,8,16,45,744.0,86.5,5.05,26.6,447.5,802.18,621.93
2018,6,8,17,0,719.0,82.0,5.0,26.1,397.0,755.44,591.18
2018,6,8,17,15,684.0,77.0,4.85,25.4,346.0,703.73,555.93
2018,6,8,17,30,649.0,72.0,4.7,24.7,295.0,647.63,516.26
2018,6,8,17,45,601.0,65.5,4.55,24.0,245.5,580.03,466.29
2018,6,8,18,0,553.0,59.0,4.4,23.3,196.0,514.37,415.71
2018,6,8,18,15,480.5,51.0,4.05,22.5,150.5,432.1,349.01
2018,6,8,18,30,408.0,43.0,3.7,21.7,105.0,354.75,282.96
2018,6,8,18,45,294.5,32.5,3.35,20.95,69.0,255.41,193.35
2018,6,8,19,0,181.0,22.0,3.0,20.2,33.0,152.51,24.85
2018,6,8,19,15,90.5,11.0,2.9,19.65,16.5,56.72,0.0
2018,6,8,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,9,4,45,41.5,6.5,2.45,14.55,8.0,0.0,0.0
2018,6,9,5,0,83.0,13.0,2.5,14.7,16.0,11.82,0.0
2018,6,9,5,15,201.0,25.5,2.7,15.25,46.5,20.06,7.43
2018,6,9,5,30,319.0,38.0,2.9,15.8,77.0,30.82,20.58
2018,6,9,5,45,404.5,47.5,3.1,16.3,120.0,37.44,27.08
2018,6,9,6,0,490.0,57.0,3.3,16.8,163.0,43.83,33.04
2018,6,9,6,15,549.0,63.0,3.4,17.4,211.5,46.99,35.94
2018,6,9,6,30,608.0,69.0,3.5,18.0,260.0,50.08,38.62
2018,6,9,6,45,582.5,80.5,3.6,18.6,290.0,56.67,44.24
2018,6,9,7,0,557.0,92.0,3.7,19.2,320.0,62.73,49.29
2018,6,9,7,15,371.5,111.5,3.8,19.75,272.0,74.56,59.24
2018,6,9,7,30,186.0,131.0,3.9,20.3,224.0,92.94,74.65
2018,6,9,7,45,196.0,175.5,3.95,20.9,282.5,119.81,96.98
2018,6,9,8,0,206.0,220.0,4.0,21.5,341.0,151.21,114.11
2018,6,9,8,15,390.5,197.5,4.05,21.95,450.5,156.37,106.54
2018,6,9,8,30,575.0,175.0,4.1,22.4,560.0,187.82,120.4
2018,6,9,8,45,704.0,144.5,4.15,22.9,647.0,224.3,143.98
2018,6,9,9,0,833.0,114.0,4.2,23.4,734.0,279.93,185.93
2018,6,9,9,15,761.0,144.0,4.25,23.75,733.0,327.11,229.43
2018,6,9,9,30,689.0,174.0,4.3,24.1,732.0,361.13,261.71
2018,6,9,9,45,717.5,175.5,4.35,24.45,777.0,412.96,304.54
2018,6,9,10,0,746.0,177.0,4.4,24.8,822.0,471.42,351.53
2018,6,9,10,15,832.0,147.0,4.5,25.05,887.0,531.51,399.29
2018,6,9,10,30,918.0,117.0,4.6,25.3,952.0,601.19,453.56
2018,6,9,10,45,790.0,180.0,4.7,25.55,909.5,618.32,467.47
2018,6,9,11,0,662.0,243.0,4.8,25.8,867.0,625.81,473.17
2018,6,9,11,15,626.5,273.0,5.0,25.85,870.0,660.35,499.19
2018,6,9,11,30,591.0,303.0,5.2,25.9,873.0,691.53,522.15
2018,6,9,11,45,629.5,293.0,5.35,25.95,902.5,743.45,560.87
2018,6,9,12,0,668.0,283.0,5.5,26.0,932.0,796.73,600.16
2018,6,9,12,15,672.5,281.0,5.6,25.95,933.0,829.33,624.17
2018,6,9,12,30,677.0,279.0,5.7,25.9,934.0,860.39,647.06
2018,6,9,12,45,540.0,345.0,5.8,25.8,864.0,826.01,620.65
2018,6,9,13,0,403.0,411.0,5.9,25.7,794.0,782.53,587.54
2018,6,9,13,15,403.0,401.5,5.95,25.5,779.0,791.47,595.42
2018,6,9,13,30,403.0,392.0,6.0,25.3,764.0,798.34,601.69
2018,6,9,13,45,363.0,393.5,6.05,25.1,722.0,763.39,577.49
2018,6,9,14,0,323.0,395.0,6.1,24.9,680.0,736.42,558.71
2018,6,9,14,15,368.0,365.5,6.1,24.55,679.5,759.72,578.8
2018,6,9,14,30,413.0,336.0,6.1,24.2,679.0,796.74,608.31
2018,6,9,14,45,441.5,304.0,6.1,23.85,656.0,798.31,612.55
2018,6,9,15,0,470.0,272.0,6.1,23.5,633.0,796.86,614.91
2018,6,9,15,15,516.5,240.0,6.1,23.5,616.5,810.15,627.58
2018,6,9,15,30,563.0,208.0,6.1,23.5,600.0,819.55,637.53
2018,6,9,15,45,566.0,190.5,6.05,22.6,562.0,806.56,631.99
2018,6,9,16,0,569.0,173.0,6.0,21.7,524.0,783.96,619.32
2018,6,9,16,15,517.5,171.5,5.95,21.15,470.5,717.43,572.34
2018,6,9,16,30,466.0,170.0,5.9,20.6,417.0,659.45,530.42
2018,6,9,16,45,523.5,137.0,5.8,20.05,388.5,662.05,536.46
2018,6,9,17,0,581.0,104.0,5.7,19.5,360.0,668.12,543.68
2018,6,9,17,15,557.5,94.0,5.55,18.95,314.5,619.4,508.0
2018,6,9,17,30,534.0,84.0,5.4,18.4,269.0,570.35,471.28
2018,6,9,17,45,468.0,77.5,5.2,17.85,220.0,492.62,410.13
2018,6,9,18,0,402.0,71.0,5.0,17.3,171.0,412.75,344.39
2018,6,9,18,15,349.5,58.5,4.8,16.8,131.5,345.8,287.19
2018,6,9,18,30,297.0,46.0,4.6,16.3,92.0,282.67,231.14
2018,6,9,18,45,213.5,34.0,4.4,15.75,61.0,206.21,159.64
2018,6,9,19,0,130.0,22.0,4.2,15.2,30.0,124.34,27.81
2018,6,9,19,15,65.0,11.0,4.1,14.8,15.0,43.62,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,4,45,32.0,7.0,2.8,11.55,8.0,0.0,0.0
2018,6,10,5,0,64.0,14.0,2.9,11.7,16.0,12.73,0.0
2018,6,10,5,15,176.0,28.0,3.0,12.25,46.5,22.02,8.93
2018,6,10,5,30,288.0,42.0,3.1,12.8,77.0,32.65,22.45
2018,6,10,5,45,379.5,51.5,3.2,13.35,120.0,40.96,30.54
2018,6,10,6,0,471.0,61.0,3.3,13.9,163.0,47.22,36.46
2018,6,10,6,15,527.5,68.5,3.4,14.65,211.0,51.42,40.3
2018,6,10,6,30,584.0,76.0,3.5,15.4,259.0,55.47,43.82
2018,6,10,6,45,570.0,90.0,3.55,16.15,295.0,63.94,51.11
2018,6,10,7,0,556.0,104.0,3.6,16.9,331.0,71.81,57.71
2018,6,10,7,15,526.5,127.0,3.7,17.7,365.0,86.07,69.72
2018,6,10,7,30,497.0,150.0,3.8,18.5,399.0,98.68,80.11
2018,6,10,7,45,533.0,157.0,3.95,19.35,449.0,101.0,81.54
2018,6,10,8,0,569.0,164.0,4.1,20.2,499.0,114.46,79.56
2018,6,10,8,15,625.5,160.0,4.2,21.0,556.0,148.37,92.04
2018,6,10,8,30,682.0,156.0,4.3,21.8,613.0,188.93,117.04
2018,6,10,8,45,700.5,162.0,4.4,22.55,658.0,235.67,153.27
2018,6,10,9,0,719.0,168.0,4.5,23.3,703.0,284.62,193.64
2018,6,10,9,15,793.0,143.5,4.5,23.9,762.0,336.03,235.36
2018,6,10,9,30,867.0,119.0,4.5,24.5,821.0,393.95,282.74
2018,6,10,9,45,877.5,119.0,4.55,25.05,854.0,444.61,325.65
2018,6,10,10,0,888.0,119.0,4.6,25.6,887.0,495.56,367.77
2018,6,10,10,15,894.5,120.0,4.6,26.05,914.0,545.36,407.94
2018,6,10,10,30,901.0,121.0,4.6,26.5,941.0,594.67,446.59
2018,6,10,10,45,905.5,121.5,4.6,26.9,960.5,641.74,482.61
2018,6,10,11,0,910.0,122.0,4.6,27.3,980.0,687.77,516.9
2018,6,10,11,15,912.0,122.5,4.65,27.6,992.0,730.87,548.71
2018,6,10,11,30,914.0,123.0,4.7,27.9,1004.0,772.41,578.5
2018,6,10,11,45,915.0,122.5,4.75,28.15,1008.5,810.65,604.26
2018,6,10,12,0,916.0,122.0,4.8,28.4,1013.0,846.97,628.55
2018,6,10,12,15,915.5,121.5,4.85,28.5,1010.0,879.95,650.86
2018,6,10,12,30,915.0,121.0,4.9,28.6,1007.0,910.58,671.56
2018,6,10,12,45,913.5,119.5,4.95,28.7,996.5,936.86,689.34
2018,6,10,13,0,912.0,118.0,5.0,28.8,986.0,960.32,705.29
2018,6,10,13,15,907.5,118.0,5.05,28.7,968.5,979.45,719.02
2018,6,10,13,30,903.0,118.0,5.1,28.6,951.0,995.47,730.82
2018,6,10,13,45,897.0,117.0,5.1,28.55,926.5,1005.86,738.49
2018,6,10,14,0,891.0,116.0,5.1,28.5,902.0,1012.99,744.16
2018,6,10,14,15,883.5,114.5,5.15,28.25,871.0,1014.83,747.47
2018,6,10,14,30,876.0,113.0,5.2,28.0,840.0,1013.41,748.79
2018,6,10,14,45,866.5,110.5,5.2,27.8,803.0,1005.67,745.49
2018,6,10,15,0,857.0,108.0,5.2,27.6,766.0,994.77,740.22
2018,6,10,15,15,844.5,105.5,5.2,27.6,724.5,977.81,730.36
2018,6,10,15,30,832.0,103.0,5.2,27.6,683.0,957.98,718.65
2018,6,10,15,45,816.5,100.0,5.2,26.9,637.5,942.26,711.85
2018,6,10,16,0,801.0,97.0,5.2,26.2,592.0,913.54,695.96
2018,6,10,16,15,780.5,94.0,5.15,25.7,543.5,877.75,674.11
2018,6,10,16,30,760.0,91.0,5.1,25.2,495.0,840.06,650.62
2018,6,10,16,45,733.0,87.0,5.05,24.7,444.5,793.6,620.39
2018,6,10,17,0,706.0,83.0,5.0,24.2,394.0,750.75,592.17
2018,6,10,17,15,669.0,78.5,4.9,23.55,343.5,693.86,552.81
2018,6,10,17,30,632.0,74.0,4.8,22.9,293.0,637.33,512.5
2018,6,10,17,45,580.5,67.5,4.7,22.2,243.5,567.6,460.53
2018,6,10,18,0,529.0,61.0,4.6,21.5,194.0,500.08,408.12
2018,6,10,18,15,453.5,53.0,4.35,20.75,149.0,416.55,339.54
2018,6,10,18,30,378.0,45.0,4.1,20.0,104.0,338.11,272.22
2018,6,10,18,45,269.0,34.5,3.85,19.2,69.0,242.37,186.08
2018,6,10,19,0,160.0,24.0,3.6,18.4,34.0,145.2,40.31
2018,6,10,19,15,82.5,12.5,3.5,17.9,17.5,54.11,0.0
2018,6,10,19,30,5.0,1.0,3.4,17.4,1.0,0.0,0.0
2018,6,10,19,45,2.5,0.5,3.3,16.95,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,4,45,47.0,6.5,2.25,13.2,8.0,0.0,0.0
2018,6,11,5,0,94.0,13.0,2.3,13.4,16.0,11.82,0.0
2018,6,11,5,15,219.5,25.0,2.35,13.9,47.5,20.54,7.91
2018,6,11,5,30,345.0,37.0,2.4,14.4,79.0,29.93,19.98
2018,6,11,5,45,432.5,45.0,2.4,14.95,122.5,35.3,25.39
2018,6,11,6,0,520.0,53.0,2.4,15.5,166.0,40.55,30.34
2018,6,11,6,15,577.0,58.5,2.45,16.25,214.5,43.48,33.03
2018,6,11,6,30,634.0,64.0,2.5,17.0,263.0,46.36,35.51
2018,6,11,6,45,673.5,68.5,2.5,17.7,313.5,52.95,41.15
2018,6,11,7,0,713.0,73.0,2.5,18.4,364.0,55.05,42.75
2018,6,11,7,15,741.5,77.0,2.55,19.3,415.0,56.59,43.78
2018,6,11,7,30,770.0,81.0,2.6,20.2,466.0,58.05,44.71
2018,6,11,7,45,792.0,83.5,2.65,21.05,515.5,58.29,44.6
2018,6,11,8,0,814.0,86.0,2.7,21.9,565.0,75.63,43.98
2018,6,11,8,15,830.5,89.0,2.75,22.7,612.0,133.05,71.78
2018,6,11,8,30,847.0,92.0,2.8,23.5,659.0,182.72,104.2
2018,6,11,8,45,859.5,94.0,2.85,24.35,702.0,232.86,143.18
2018,6,11,9,0,872.0,96.0,2.9,25.2,745.0,284.3,185.99
2018,6,11,9,15,871.5,104.0,2.9,25.95,781.0,337.37,231.27
2018,6,11,9,30,871.0,112.0,2.9,26.7,817.0,390.1,275.77
2018,6,11,9,45,865.5,122.0,2.95,27.5,846.5,441.76,318.46
2018,6,11,10,0,860.0,132.0,3.0,28.3,876.0,492.21,358.88
2018,6,11,10,15,867.0,133.5,3.05,29.05,903.0,541.36,397.08
2018,6,11,10,30,874.0,135.0,3.1,29.8,930.0,590.12,433.81
2018,6,11,10,45,879.0,135.5,3.15,30.55,950.0,636.38,467.65
2018,6,11,11,0,884.0,136.0,3.2,31.3,970.0,681.69,499.83
2018,6,11,11,15,887.5,136.0,3.25,31.7,982.5,724.48,530.14
2018,6,11,11,30,891.0,136.0,3.3,32.1,995.0,765.88,558.83
2018,6,11,11,45,893.0,136.0,3.3,32.5,1001.0,804.62,583.59
2018,6,11,12,0,895.0,136.0,3.3,32.9,1007.0,841.61,606.76
2018,6,11,12,15,899.0,133.0,3.35,33.1,1006.0,875.8,628.7
2018,6,11,12,30,903.0,130.0,3.4,33.3,1005.0,907.9,649.19
2018,6,11,12,45,907.5,125.5,3.45,33.5,997.0,936.73,667.55
2018,6,11,13,0,912.0,121.0,3.5,33.7,989.0,962.94,684.23
2018,6,11,13,15,909.0,120.0,3.55,33.75,972.0,982.62,697.21
2018,6,11,13,30,906.0,119.0,3.6,33.8,955.0,999.21,708.36
2018,6,11,13,45,901.5,117.0,3.65,33.85,931.0,1010.17,716.06
2018,6,11,14,0,897.0,115.0,3.7,33.9,907.0,1017.84,721.85
2018,6,11,14,15,890.0,113.5,3.75,33.85,876.5,1020.25,724.76
2018,6,11,14,30,883.0,112.0,3.8,33.8,846.0,1019.39,725.76
2018,6,11,14,45,874.0,110.0,3.85,33.7,809.5,1012.74,723.37
2018,6,11,15,0,865.0,108.0,3.9,33.6,773.0,1002.92,719.11
2018,6,11,15,15,852.5,106.0,3.9,33.6,731.5,986.53,710.12
2018,6,11,15,30,840.0,104.0,3.9,33.6,690.0,967.27,699.38
2018,6,11,15,45,824.5,101.0,3.95,33.1,644.5,951.55,692.72
2018,6,11,16,0,809.0,98.0,4.0,32.6,599.0,922.76,677.35
2018,6,11,16,15,788.5,95.0,4.0,32.15,550.0,886.87,656.69
2018,6,11,16,30,768.0,92.0,4.0,31.7,501.0,849.04,634.42
2018,6,11,16,45,741.0,88.0,3.95,31.25,450.5,802.41,605.4
2018,6,11,17,0,714.0,84.0,3.9,30.8,400.0,759.46,578.35
2018,6,11,17,15,677.0,79.0,3.7,30.1,348.5,701.67,539.92
