Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,30,640.0,74.0,3.5,29.4,297.0,644.2,500.56
2018,6,11,17,45,588.0,68.5,3.3,28.65,247.5,575.12,451.13
2018,6,11,18,0,536.0,63.0,3.1,27.9,198.0,508.16,401.21
2018,6,11,18,15,459.5,55.0,2.7,26.7,152.5,423.51,334.78
2018,6,11,18,30,383.0,47.0,2.3,25.5,107.0,343.84,269.18
2018,6,11,18,45,272.0,36.0,1.9,24.35,71.0,245.22,183.94
2018,6,11,19,0,161.0,25.0,1.5,23.2,35.0,147.94,46.43
2018,6,11,19,15,83.5,13.5,1.45,22.65,18.5,55.6,0.0
2018,6,11,19,30,6.0,2.0,1.4,22.1,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.55,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,12,4,45,48.0,7.0,0.45,17.9,8.5,0.0,0.0
2018,6,12,5,0,96.0,14.0,0.4,18.3,17.0,12.73,0.0
2018,6,12,5,15,224.0,26.0,0.4,19.25,49.0,21.5,8.3
2018,6,12,5,30,352.0,38.0,0.4,20.2,81.0,30.88,20.3
2018,6,12,5,45,439.5,46.0,0.4,21.2,124.5,36.21,25.51
2018,6,12,6,0,527.0,54.0,0.4,22.2,168.0,41.42,30.26
2018,6,12,6,15,583.5,60.0,0.5,23.15,217.0,44.72,33.15
2018,6,12,6,30,640.0,66.0,0.6,24.1,266.0,47.93,35.81
2018,6,12,6,45,679.5,70.5,0.7,25.05,317.0,49.81,37.21
2018,6,12,7,0,719.0,75.0,0.8,26.0,368.0,56.68,42.76
2018,6,12,7,15,748.0,78.5,0.95,27.05,419.5,57.79,43.35
2018,6,12,7,30,777.0,82.0,1.1,28.1,471.0,58.84,43.87
2018,6,12,7,45,798.5,85.5,1.25,29.15,521.0,59.75,44.26
2018,6,12,8,0,820.0,89.0,1.4,30.2,571.0,77.73,44.02
2018,6,12,8,15,837.0,91.0,1.45,30.95,618.0,134.77,70.34
2018,6,12,8,30,854.0,93.0,1.5,31.7,665.0,184.16,101.23
2018,6,12,8,45,866.5,95.5,1.55,32.4,708.5,235.01,139.26
2018,6,12,9,0,879.0,98.0,1.6,33.1,752.0,287.18,180.97
2018,6,12,9,15,890.0,99.5,1.65,33.6,791.0,339.32,223.69
2018,6,12,9,30,901.0,101.0,1.7,34.1,830.0,392.23,266.7
2018,6,12,9,45,910.5,101.0,1.75,34.6,863.5,444.0,308.08
2018,6,12,10,0,920.0,101.0,1.8,35.1,897.0,495.93,348.45
2018,6,12,10,15,924.5,102.5,1.95,35.45,923.0,546.49,387.27
2018,6,12,10,30,929.0,104.0,2.1,35.8,949.0,596.34,424.54
2018,6,12,10,45,932.0,104.5,2.2,36.15,968.0,643.62,458.88
2018,6,12,11,0,935.0,105.0,2.3,36.5,987.0,689.67,491.49
2018,6,12,11,15,937.5,105.5,2.45,36.65,1000.0,733.98,522.87
2018,6,12,11,30,940.0,106.0,2.6,36.8,1013.0,776.69,551.88
2018,6,12,11,45,940.5,106.5,2.7,37.0,1018.0,816.15,577.08
2018,6,12,12,0,941.0,107.0,2.8,37.2,1023.0,853.58,600.86
2018,6,12,12,15,938.5,108.0,2.95,37.2,1019.5,886.79,622.7
2018,6,12,12,30,936.0,109.0,3.1,37.2,1016.0,917.5,642.99
2018,6,12,12,45,932.0,109.5,3.25,37.2,1005.0,943.75,660.51
2018,6,12,13,0,928.0,110.0,3.4,37.2,994.0,967.1,676.3
2018,6,12,13,15,924.5,109.0,3.5,37.05,976.5,986.42,689.77
2018,6,12,13,30,921.0,108.0,3.6,36.9,959.0,1002.6,701.41
2018,6,12,13,45,914.5,107.5,3.7,36.8,934.0,1013.13,709.52
2018,6,12,14,0,908.0,107.0,3.8,36.7,909.0,1020.36,715.73
2018,6,12,14,15,900.5,105.5,3.9,36.4,878.0,1022.23,719.33
2018,6,12,14,30,893.0,104.0,4.0,36.1,847.0,1020.78,721.01
2018,6,12,14,45,884.0,103.0,4.05,35.85,811.0,1015.13,719.71
2018,6,12,15,0,875.0,102.0,4.1,35.6,775.0,1006.32,716.55
2018,6,12,15,15,863.0,100.0,4.1,35.6,733.5,990.3,707.84
2018,6,12,15,30,851.0,98.0,4.1,35.6,692.0,971.37,697.37
2018,6,12,15,45,835.5,95.5,4.15,34.85,646.5,945.64,684.91
2018,6,12,16,0,820.0,93.0,4.2,34.1,601.0,927.46,677.35
2018,6,12,16,15,799.5,90.0,4.2,33.6,552.0,891.37,656.73
2018,6,12,16,30,779.0,87.0,4.2,33.1,503.0,853.34,634.57
2018,6,12,16,45,753.0,83.5,4.15,32.6,452.5,808.01,606.72
2018,6,12,17,0,727.0,80.0,4.1,32.1,402.0,761.54,577.46
2018,6,12,17,15,691.5,75.5,4.0,31.35,351.0,709.54,543.82
2018,6,12,17,30,656.0,71.0,3.9,30.6,300.0,653.53,506.09
2018,6,12,17,45,607.0,65.5,3.8,29.85,250.5,586.26,458.48
2018,6,12,18,0,558.0,60.0,3.7,29.1,201.0,520.94,410.19
2018,6,12,18,15,484.5,52.5,3.35,28.05,155.5,438.27,345.67
2018,6,12,18,30,411.0,45.0,3.0,27.0,110.0,360.42,281.51
2018,6,12,18,45,300.0,35.0,2.7,25.95,73.5,262.36,196.81
2018,6,12,19,0,189.0,25.0,2.4,24.9,37.0,164.27,58.11
2018,6,12,19,15,98.5,13.5,2.35,24.2,19.5,63.47,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.25,22.85,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,13,4,45,47.5,7.0,1.5,16.1,8.5,0.0,0.0
2018,6,13,5,0,95.0,14.0,1.6,16.3,17.0,12.73,0.0
2018,6,13,5,15,224.5,26.0,1.7,16.85,49.0,21.5,8.39
2018,6,13,5,30,354.0,38.0,1.8,17.4,81.0,30.88,20.51
2018,6,13,5,45,443.5,45.5,1.9,18.0,125.0,35.78,25.46
2018,6,13,6,0,533.0,53.0,2.0,18.6,169.0,40.6,29.98
2018,6,13,6,15,591.5,59.0,2.0,19.4,218.5,43.96,33.0
2018,6,13,6,30,650.0,65.0,2.0,20.2,268.0,47.23,35.79
2018,6,13,6,45,691.0,68.5,2.0,21.0,319.5,53.07,40.69
2018,6,13,7,0,732.0,72.0,2.0,21.8,371.0,54.41,41.59
2018,6,13,7,15,761.0,76.0,2.0,22.8,423.0,56.01,42.64
2018,6,13,7,30,790.0,80.0,2.0,23.8,475.0,57.52,43.58
2018,6,13,7,45,812.0,83.0,2.0,24.8,525.5,58.15,43.77
2018,6,13,8,0,834.0,86.0,2.0,25.8,576.0,75.93,43.35
2018,6,13,8,15,851.0,88.0,2.05,26.6,623.5,133.7,70.44
2018,6,13,8,30,868.0,90.0,2.1,27.4,671.0,183.76,102.36
2018,6,13,8,45,881.0,92.0,2.15,28.2,715.0,235.02,141.45
2018,6,13,9,0,894.0,94.0,2.2,29.0,759.0,287.66,184.41
2018,6,13,9,15,901.5,96.0,2.3,29.65,796.5,339.86,228.24
2018,6,13,9,30,909.0,98.0,2.4,30.3,834.0,392.48,272.11
2018,6,13,9,45,914.0,101.0,2.5,30.95,866.5,445.05,315.07
2018,6,13,10,0,919.0,104.0,2.6,31.6,899.0,497.4,356.66
2018,6,13,10,15,924.0,105.5,2.75,32.1,925.5,548.17,396.27
2018,6,13,10,30,929.0,107.0,2.9,32.6,952.0,598.3,434.28
2018,6,13,10,45,932.5,108.0,3.0,33.05,972.0,646.31,469.7
2018,6,13,11,0,936.0,109.0,3.1,33.5,992.0,693.15,503.36
2018,6,13,11,15,938.5,109.0,3.25,33.8,1004.5,737.15,534.83
2018,6,13,11,30,941.0,109.0,3.4,34.1,1017.0,779.55,563.94
2018,6,13,11,45,941.5,110.0,3.5,34.4,1022.5,819.52,589.76
2018,6,13,12,0,942.0,111.0,3.6,34.7,1028.0,857.5,614.11
2018,6,13,12,15,941.0,111.5,3.7,34.7,1025.5,891.65,636.63
2018,6,13,12,30,940.0,112.0,3.8,34.7,1023.0,923.39,657.58
2018,6,13,12,45,938.0,111.5,3.9,34.75,1013.0,950.71,675.58
2018,6,13,13,0,936.0,111.0,4.0,34.8,1003.0,975.18,691.82
2018,6,13,13,15,932.5,110.0,4.05,34.65,985.5,994.75,705.3
2018,6,13,13,30,929.0,109.0,4.1,34.5,968.0,1011.13,716.9
2018,6,13,13,45,923.5,108.5,4.15,34.35,943.5,1022.83,725.67
2018,6,13,14,0,918.0,108.0,4.2,34.2,919.0,1031.23,732.5
2018,6,13,14,15,911.5,106.5,4.2,33.95,888.5,1034.25,736.08
2018,6,13,14,30,905.0,105.0,4.2,33.7,858.0,1033.94,737.72
2018,6,13,14,45,896.0,104.0,4.25,33.45,822.0,1028.38,736.46
2018,6,13,15,0,887.0,103.0,4.3,33.2,786.0,1019.62,733.3
2018,6,13,15,15,875.5,100.5,4.3,33.2,744.0,1003.54,724.48
2018,6,13,15,30,864.0,98.0,4.3,33.2,702.0,984.46,713.84
2018,6,13,15,45,849.0,95.0,4.35,32.3,656.0,958.52,701.55
2018,6,13,16,0,834.0,92.0,4.4,31.4,610.0,940.01,694.13
2018,6,13,16,15,814.0,89.5,4.4,30.75,561.0,904.8,674.31
2018,6,13,16,30,794.0,87.0,4.4,30.1,512.0,867.59,652.88
2018,6,13,16,45,767.5,84.0,4.35,29.45,461.0,822.1,625.01
2018,6,13,17,0,741.0,81.0,4.3,28.8,410.0,775.43,595.66
2018,6,13,17,15,705.5,76.0,4.25,27.95,358.0,717.78,557.93
2018,6,13,17,30,670.0,71.0,4.2,27.1,306.0,665.3,522.67
2018,6,13,17,45,619.5,65.5,4.1,26.3,255.5,596.36,473.23
2018,6,13,18,0,569.0,60.0,4.0,25.5,205.0,529.46,423.15
2018,6,13,18,15,495.5,53.0,3.85,24.55,159.0,446.95,358.06
2018,6,13,18,30,422.0,46.0,3.7,23.6,113.0,369.11,292.97
2018,6,13,18,45,311.0,35.5,3.55,22.7,75.5,269.87,206.09
2018,6,13,19,0,200.0,25.0,3.4,21.8,38.0,171.02,67.54
2018,6,13,19,15,105.0,13.5,3.4,21.15,20.0,66.94,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.85,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.3,14.5,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.4,14.7,17.0,12.73,0.0
2018,6,14,5,15,213.0,27.0,2.45,15.2,49.0,21.27,8.28
2018,6,14,5,30,339.0,40.0,2.5,15.7,81.0,32.74,22.23
2018,6,14,5,45,349.0,44.5,2.55,16.2,104.0,34.62,24.64
2018,6,14,6,0,359.0,49.0,2.6,16.7,127.0,36.6,26.7
2018,6,14,6,15,180.0,64.5,2.6,17.4,103.5,50.35,38.91
2018,6,14,6,30,1.0,80.0,2.6,18.1,80.0,69.17,55.35
2018,6,14,6,45,20.5,112.0,2.6,18.8,120.0,91.16,74.21
2018,6,14,7,0,40.0,144.0,2.6,19.5,160.0,113.81,93.26
2018,6,14,7,15,105.5,174.0,2.55,20.4,225.0,127.97,104.64
2018,6,14,7,30,171.0,204.0,2.5,21.3,290.0,146.78,119.7
2018,6,14,7,45,286.0,206.5,2.45,22.15,367.5,139.34,112.65
2018,6,14,8,0,401.0,209.0,2.4,23.0,445.0,139.4,101.07
2018,6,14,8,15,526.0,188.5,2.4,23.8,524.5,161.28,104.67
2018,6,14,8,30,651.0,168.0,2.4,24.6,604.0,192.46,119.44
2018,6,14,8,45,775.5,131.0,2.4,25.4,683.5,234.16,146.69
2018,6,14,9,0,900.0,94.0,2.4,26.2,763.0,288.76,187.23
2018,6,14,9,15,911.5,94.5,2.45,26.85,802.5,341.35,231.76
2018,6,14,9,30,923.0,95.0,2.5,27.5,842.0,394.73,276.64
2018,6,14,9,45,932.5,95.0,2.6,28.2,876.0,447.53,320.27
2018,6,14,10,0,942.0,95.0,2.7,28.9,910.0,500.49,362.83
2018,6,14,10,15,947.5,96.0,2.75,29.5,937.0,552.18,403.22
2018,6,14,10,30,953.0,97.0,2.8,30.1,964.0,603.23,441.86
2018,6,14,10,45,956.5,98.0,2.9,30.7,984.0,652.25,478.06
2018,6,14,11,0,960.0,99.0,3.0,31.3,1004.0,700.06,512.39
2018,6,14,11,15,962.5,99.0,3.1,31.7,1017.0,744.98,544.31
2018,6,14,11,30,965.0,99.0,3.2,32.1,1030.0,788.23,573.4
2018,6,14,11,45,966.0,99.5,3.3,32.5,1035.5,828.96,599.57
2018,6,14,12,0,967.0,100.0,3.4,32.9,1041.0,867.64,624.2
2018,6,14,12,15,965.0,100.5,3.55,32.95,1038.0,901.61,646.82
2018,6,14,12,30,963.0,101.0,3.7,33.0,1035.0,933.03,667.8
2018,6,14,12,45,959.5,102.0,3.8,33.1,1024.5,960.84,686.06
2018,6,14,13,0,956.0,103.0,3.9,33.2,1014.0,985.72,702.48
2018,6,14,13,15,952.5,102.5,4.05,33.0,997.0,1006.06,717.26
2018,6,14,13,30,949.0,102.0,4.2,32.8,980.0,1023.2,730.15
2018,6,14,13,45,943.5,101.5,4.3,32.65,955.5,1035.09,739.39
2018,6,14,14,0,938.0,101.0,4.4,32.5,931.0,1043.62,746.65
2018,6,14,14,15,931.0,100.0,4.45,32.15,900.0,1046.75,750.94
2018,6,14,14,30,924.0,99.0,4.5,31.8,869.0,1046.49,753.24
2018,6,14,14,45,914.5,98.0,4.55,31.45,832.0,1040.39,751.91
2018,6,14,15,0,905.0,97.0,4.6,31.1,795.0,1031.02,748.63
2018,6,14,15,15,894.0,95.0,4.6,31.1,753.0,1015.85,740.33
2018,6,14,15,30,883.0,93.0,4.6,31.1,711.0,997.64,730.15
2018,6,14,15,45,867.0,91.0,4.6,30.05,664.5,971.63,717.88
2018,6,14,16,0,851.0,89.0,4.6,29.0,618.0,943.05,703.76
2018,6,14,16,15,831.0,86.5,4.55,28.4,568.5,917.44,689.99
2018,6,14,16,30,811.0,84.0,4.5,27.8,519.0,879.9,667.77
2018,6,14,16,45,785.5,80.5,4.4,27.2,467.5,834.31,639.32
2018,6,14,17,0,760.0,77.0,4.3,26.6,416.0,787.46,609.38
2018,6,14,17,15,727.0,73.0,4.2,25.85,364.5,732.67,573.16
2018,6,14,17,30,694.0,69.0,4.1,25.1,313.0,677.67,535.57
2018,6,14,17,45,646.5,63.5,3.95,24.4,262.0,615.03,490.42
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,549.39,440.94
2018,6,14,18,15,527.5,51.0,3.6,22.85,164.0,467.15,376.04
2018,6,14,18,30,456.0,44.0,3.4,22.0,117.0,389.54,310.74
2018,6,14,18,45,346.0,34.5,3.15,21.2,79.0,290.68,223.58
2018,6,14,19,0,236.0,25.0,2.9,20.4,41.0,190.77,81.93
2018,6,14,19,15,125.0,13.5,2.85,19.9,21.5,77.46,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.85,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,15,4,45,39.5,7.5,2.15,14.1,8.5,0.0,0.0
2018,6,15,5,0,79.0,15.0,2.2,14.3,17.0,13.64,0.0
2018,6,15,5,15,202.5,28.5,2.25,14.7,49.0,22.46,9.02
2018,6,15,5,30,326.0,42.0,2.3,15.1,81.0,34.63,23.9
2018,6,15,5,45,338.0,43.5,2.35,15.55,101.0,33.72,23.93
2018,6,15,6,0,350.0,45.0,2.4,16.0,121.0,33.31,23.88
2018,6,15,6,15,175.0,44.0,2.4,16.7,82.0,31.79,22.62
2018,6,15,6,30,0.0,43.0,2.4,17.4,43.0,37.92,28.0
2018,6,15,6,45,13.5,57.0,2.45,18.1,62.5,50.09,38.58
2018,6,15,7,0,27.0,71.0,2.5,18.8,82.0,61.55,48.35
2018,6,15,7,15,22.0,94.0,2.5,19.55,103.5,79.51,63.54
2018,6,15,7,30,17.0,117.0,2.5,20.3,125.0,96.79,77.89
2018,6,15,7,45,32.5,138.5,2.45,21.05,156.5,112.64,90.76
2018,6,15,8,0,48.0,160.0,2.4,21.8,188.0,129.5,98.94
2018,6,15,8,15,60.5,189.5,2.45,22.55,228.0,155.44,117.39
2018,6,15,8,30,73.0,219.0,2.5,23.3,268.0,183.01,137.31
2018,6,15,8,45,77.0,264.5,2.5,24.05,319.0,221.53,166.18
2018,6,15,9,0,81.0,310.0,2.5,24.8,370.0,260.92,195.47
2018,6,15,9,15,251.0,299.0,2.65,25.45,499.5,291.46,213.54
2018,6,15,9,30,421.0,288.0,2.8,26.1,629.0,351.78,256.26
2018,6,15,9,45,663.5,199.0,2.9,26.7,761.0,407.11,296.36
2018,6,15,10,0,906.0,110.0,3.0,27.3,893.0,495.23,362.31
2018,6,15,10,15,918.0,107.5,3.1,27.7,922.0,545.86,402.5
2018,6,15,10,30,930.0,105.0,3.2,28.1,951.0,596.44,441.74
2018,6,15,10,45,934.0,105.5,3.35,28.5,971.0,644.38,478.18
2018,6,15,11,0,938.0,106.0,3.5,28.9,991.0,691.18,512.92
2018,6,15,11,15,940.0,106.5,3.6,29.15,1003.5,735.31,545.13
2018,6,15,11,30,942.0,107.0,3.7,29.4,1016.0,777.8,574.87
2018,6,15,11,45,943.0,107.0,3.8,29.65,1021.0,817.35,601.13
2018,6,15,12,0,944.0,107.0,3.9,29.9,1026.0,854.9,625.91
2018,6,15,12,15,940.0,109.5,4.0,29.9,1023.0,888.34,648.49
2018,6,15,12,30,936.0,112.0,4.1,29.9,1020.0,919.26,669.39
2018,6,15,12,45,929.5,115.0,4.2,29.9,1009.0,945.73,687.39
2018,6,15,13,0,923.0,118.0,4.3,29.9,998.0,969.27,703.55
2018,6,15,13,15,919.0,117.0,4.4,29.7,980.5,988.32,717.43
2018,6,15,13,30,915.0,116.0,4.5,29.5,963.0,1004.21,729.4
2018,6,15,13,45,909.0,116.0,4.55,29.3,939.0,1015.94,738.53
2018,6,15,14,0,903.0,116.0,4.6,29.1,915.0,1024.42,745.7
2018,6,15,14,15,895.5,115.0,4.65,28.75,884.5,1027.1,749.72
2018,6,15,14,30,888.0,114.0,4.7,28.4,854.0,1026.51,751.95
2018,6,15,14,45,878.5,111.5,4.75,28.1,817.0,1019.03,749.63
2018,6,15,15,0,869.0,109.0,4.8,27.8,780.0,1008.34,745.33
2018,6,15,15,15,856.5,107.0,4.8,27.8,738.5,992.12,736.11
2018,6,15,15,30,844.0,105.0,4.8,27.8,697.0,973.01,725.05
2018,6,15,15,45,827.5,102.5,4.95,26.7,651.0,957.09,720.56
2018,6,15,16,0,811.0,100.0,5.1,25.6,605.0,928.08,706.82
2018,6,15,16,15,791.0,96.5,5.1,24.85,556.0,892.17,685.98
2018,6,15,16,30,771.0,93.0,5.1,24.1,507.0,854.27,663.37
2018,6,15,16,45,745.0,88.5,5.05,23.35,456.0,807.98,633.9
2018,6,15,17,0,719.0,84.0,5.0,22.6,405.0,760.53,602.88
2018,6,15,17,15,685.5,79.0,4.9,21.8,354.5,710.3,568.77
2018,6,15,17,30,652.0,74.0,4.8,21.0,304.0,655.46,530.01
2018,6,15,17,45,606.0,67.5,4.65,20.2,254.5,589.29,480.78
2018,6,15,18,0,560.0,61.0,4.5,19.4,205.0,524.86,430.86
2018,6,15,18,15,491.0,53.5,4.3,18.75,159.5,445.14,365.54
2018,6,15,18,30,422.0,46.0,4.1,18.1,114.0,369.82,300.5
2018,6,15,18,45,317.0,36.0,3.9,17.45,77.0,274.64,215.08
2018,6,15,19,0,212.0,26.0,3.7,16.8,40.0,180.54,83.28
2018,6,15,19,15,111.5,14.0,3.6,16.5,21.0,70.98,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.2,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.85,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,4,45,40.5,7.5,2.5,12.65,8.5,0.0,0.0
2018,6,16,5,0,81.0,15.0,2.5,12.7,17.0,13.64,0.0
2018,6,16,5,15,204.5,28.0,2.5,13.0,49.0,22.06,8.77
2018,6,16,5,30,328.0,41.0,2.5,13.3,81.0,33.7,23.28
2018,6,16,5,45,338.0,43.0,2.55,13.6,100.5,33.3,23.76
2018,6,16,6,0,348.0,45.0,2.6,13.9,120.0,33.31,24.11
2018,6,16,6,15,174.0,43.0,2.55,14.35,80.5,31.07,22.22
2018,6,16,6,30,0.0,41.0,2.5,14.8,41.0,36.14,26.74
2018,6,16,6,45,0.0,59.0,2.5,15.25,59.0,52.11,40.84
2018,6,16,7,0,0.0,77.0,2.5,15.7,77.0,68.04,54.69
2018,6,16,7,15,0.5,107.5,2.5,16.45,107.5,92.9,76.0
2018,6,16,7,30,1.0,138.0,2.5,17.2,138.0,116.98,96.22
2018,6,16,7,45,34.5,184.0,2.55,17.9,204.0,143.0,117.73
2018,6,16,8,0,68.0,230.0,2.6,18.6,270.0,174.83,136.39
2018,6,16,8,15,123.5,264.5,2.6,19.3,344.5,197.57,150.07
2018,6,16,8,30,179.0,299.0,2.6,20.0,419.0,237.41,177.19
2018,6,16,8,45,300.5,290.5,2.65,20.75,507.5,258.53,187.74
2018,6,16,9,0,422.0,282.0,2.7,21.5,596.0,293.42,210.91
2018,6,16,9,15,463.0,282.5,2.75,22.15,643.5,332.9,241.86
2018,6,16,9,30,504.0,283.0,2.8,22.8,691.0,376.65,276.37
2018,6,16,9,45,634.5,233.5,2.85,23.45,768.0,420.7,310.16
2018,6,16,10,0,765.0,184.0,2.9,24.1,845.0,483.13,358.25
2018,6,16,10,15,854.5,142.5,3.0,24.55,902.5,539.76,402.72
2018,6,16,10,30,944.0,101.0,3.1,25.0,960.0,600.49,449.8
2018,6,16,10,45,947.0,102.0,3.15,25.45,979.5,648.84,486.49
2018,6,16,11,0,950.0,103.0,3.2,25.9,999.0,695.97,521.33
2018,6,16,11,15,952.5,103.5,3.3,26.15,1012.0,740.93,554.41
2018,6,16,11,30,955.0,104.0,3.4,26.4,1025.0,784.28,584.87
2018,6,16,11,45,955.5,104.0,3.5,26.65,1030.0,823.92,611.39
2018,6,16,12,0,956.0,104.0,3.6,26.9,1035.0,861.5,636.37
2018,6,16,12,15,952.0,106.0,3.65,27.0,1031.5,894.88,658.56
2018,6,16,12,30,948.0,108.0,3.7,27.1,1028.0,925.69,678.99
2018,6,16,12,45,943.0,110.0,3.75,27.2,1017.5,952.87,697.01
2018,6,16,13,0,938.0,112.0,3.8,27.3,1007.0,977.14,713.15
2018,6,16,13,15,934.0,111.5,3.85,27.25,989.5,996.9,726.84
2018,6,16,13,30,930.0,111.0,3.9,27.2,972.0,1013.48,738.59
2018,6,16,13,45,924.5,110.0,3.95,27.15,947.5,1024.86,747.07
2018,6,16,14,0,919.0,109.0,4.0,27.1,923.0,1032.9,753.55
2018,6,16,14,15,911.5,107.5,4.05,26.85,891.5,1035.09,756.98
2018,6,16,14,30,904.0,106.0,4.1,26.6,860.0,1033.93,758.39
2018,6,16,14,45,894.5,104.5,4.15,26.35,823.5,1027.46,756.48
2018,6,16,15,0,885.0,103.0,4.2,26.1,787.0,1017.77,752.59
2018,6,16,15,15,873.5,101.0,4.2,26.1,745.5,1002.41,743.99
2018,6,16,15,30,862.0,99.0,4.2,26.1,704.0,984.07,733.52
2018,6,16,15,45,846.0,97.0,4.35,25.3,658.0,958.5,721.31
2018,6,16,16,0,830.0,95.0,4.5,24.5,612.0,940.55,714.14
2018,6,16,16,15,809.5,92.5,4.5,23.95,563.0,905.07,693.27
2018,6,16,16,30,789.0,90.0,4.5,23.4,514.0,867.59,670.77
2018,6,16,16,45,762.0,86.5,4.55,22.85,463.0,821.23,641.75
2018,6,16,17,0,735.0,83.0,4.6,22.3,412.0,773.71,611.13
2018,6,16,17,15,698.0,79.0,4.6,21.6,360.5,721.24,575.94
2018,6,16,17,30,661.0,75.0,4.6,20.9,309.0,664.49,536.23
2018,6,16,17,45,609.5,69.5,4.6,20.2,258.5,595.02,485.02
2018,6,16,18,0,558.0,64.0,4.6,19.5,208.0,527.57,433.11
2018,6,16,18,15,481.0,57.0,4.45,18.85,161.5,442.71,363.64
2018,6,16,18,30,404.0,50.0,4.3,18.2,115.0,362.49,294.69
2018,6,16,18,45,290.5,39.0,4.2,17.55,77.5,261.66,205.15
2018,6,16,19,0,177.0,28.0,4.1,16.9,40.0,164.45,79.0
2018,6,16,19,15,92.5,15.0,4.1,16.6,21.0,62.03,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.3,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,16.0,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,4,45,35.5,7.0,1.25,13.0,8.0,0.0,0.0
2018,6,17,5,0,71.0,14.0,1.2,13.1,16.0,12.73,0.0
2018,6,17,5,15,194.0,27.5,1.25,13.4,47.5,21.65,8.4
2018,6,17,5,30,317.0,41.0,1.3,13.7,79.0,33.69,23.25
2018,6,17,5,45,333.5,51.0,1.3,14.0,107.5,39.0,28.75
2018,6,17,6,0,350.0,61.0,1.3,14.3,136.0,45.75,35.12
2018,6,17,6,15,262.5,88.0,1.3,14.9,153.0,67.33,54.36
2018,6,17,6,30,175.0,115.0,1.3,15.5,170.0,88.95,73.28
2018,6,17,6,45,268.0,124.0,1.35,16.05,225.0,91.28,75.04
2018,6,17,7,0,361.0,133.0,1.4,16.6,280.0,91.02,74.47
2018,6,17,7,15,363.5,140.5,1.4,17.3,305.5,93.79,76.42
2018,6,17,7,30,366.0,148.0,1.4,18.0,331.0,96.3,78.09
2018,6,17,7,45,277.0,184.5,1.45,18.7,331.0,126.14,102.96
2018,6,17,8,0,188.0,221.0,1.5,19.4,331.0,162.38,124.09
2018,6,17,8,15,158.5,245.5,1.55,20.1,343.5,189.09,141.32
2018,6,17,8,30,129.0,270.0,1.6,20.8,356.0,213.25,159.45
2018,6,17,8,45,111.5,289.0,1.7,21.45,367.0,233.59,175.21
2018,6,17,9,0,94.0,308.0,1.8,22.1,378.0,262.53,197.74
2018,6,17,9,15,357.5,256.5,1.95,22.6,542.5,283.93,206.7
2018,6,17,9,30,621.0,205.0,2.1,23.1,707.0,357.88,259.24
2018,6,17,9,45,759.0,159.0,2.2,23.6,797.5,419.48,306.76
2018,6,17,10,0,897.0,113.0,2.3,24.1,888.0,492.43,363.12
2018,6,17,10,15,903.5,113.5,2.45,24.5,915.0,542.19,403.09
2018,6,17,10,30,910.0,114.0,2.6,24.9,942.0,591.46,441.74
2018,6,17,10,45,915.0,114.5,2.7,25.25,962.5,639.16,478.17
2018,6,17,11,0,920.0,115.0,2.8,25.6,983.0,685.87,512.97
2018,6,17,11,15,922.0,115.5,2.95,25.85,995.0,729.35,545.15
2018,6,17,11,30,924.0,116.0,3.1,26.1,1007.0,771.26,575.28
2018,6,17,11,45,925.5,115.5,3.2,26.3,1012.5,810.24,601.5
2018,6,17,12,0,927.0,115.0,3.3,26.5,1018.0,847.32,626.31
2018,6,17,12,15,924.5,116.0,3.4,26.6,1015.0,880.31,648.54
2018,6,17,12,30,922.0,117.0,3.5,26.7,1012.0,910.88,669.14
2018,6,17,12,45,918.0,118.5,3.65,26.75,1002.0,937.97,687.88
2018,6,17,13,0,914.0,120.0,3.8,26.8,992.0,962.26,704.85
2018,6,17,13,15,911.5,118.5,3.8,26.75,975.5,982.16,718.38
2018,6,17,13,30,909.0,117.0,3.8,26.7,959.0,998.98,729.99
2018,6,17,13,45,904.5,115.5,3.85,26.65,935.0,1010.67,738.69
2018,6,17,14,0,900.0,114.0,3.9,26.6,911.0,1019.11,745.44
2018,6,17,14,15,893.5,112.5,3.9,26.45,881.0,1022.28,748.86
2018,6,17,14,30,887.0,111.0,3.9,26.3,851.0,1022.17,750.32
2018,6,17,14,45,878.5,108.5,3.95,26.15,815.0,1015.72,748.1
2018,6,17,15,0,870.0,106.0,4.0,26.0,779.0,1006.06,743.92
2018,6,17,15,15,858.5,103.5,4.0,26.0,737.5,990.3,735.03
2018,6,17,15,30,847.0,101.0,4.0,26.0,696.0,971.59,724.3
2018,6,17,15,45,832.0,98.5,4.0,25.5,651.0,956.96,717.8
2018,6,17,16,0,817.0,96.0,4.0,25.0,606.0,929.38,702.45
2018,6,17,16,15,797.5,93.0,3.95,24.6,557.5,894.5,681.45
2018,6,17,16,30,778.0,90.0,3.9,24.2,509.0,857.63,658.82
2018,6,17,16,45,752.0,86.0,3.9,23.75,458.5,811.85,629.84
2018,6,17,17,0,726.0,82.0,3.9,23.3,408.0,764.9,599.37
2018,6,17,17,15,691.0,77.5,3.85,22.75,357.0,713.59,564.86
2018,6,17,17,30,656.0,73.0,3.8,22.2,306.0,658.06,526.05
2018,6,17,17,45,607.0,68.0,3.7,21.65,256.5,591.43,477.12
2018,6,17,18,0,558.0,63.0,3.6,21.1,207.0,526.65,427.57
2018,6,17,18,15,485.5,55.5,3.5,20.45,161.0,444.41,361.46
2018,6,17,18,30,413.0,48.0,3.4,19.8,115.0,366.73,295.59
2018,6,17,18,45,306.0,37.5,3.25,19.1,78.0,269.8,210.23
2018,6,17,19,0,199.0,27.0,3.1,18.4,41.0,175.74,87.48
2018,6,17,19,15,104.5,14.5,3.05,17.95,21.5,67.93,0.0
2018,6,17,19,30,10.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.9,17.0,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.45,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.7,16.0,12.73,0.0
2018,6,18,5,15,199.5,27.0,0.9,15.2,47.0,21.27,7.93
2018,6,18,5,30,317.0,40.0,0.9,15.7,78.0,32.76,22.26
2018,6,18,5,45,404.0,48.5,0.9,16.2,120.5,38.4,27.97
2018,6,18,6,0,491.0,57.0,0.9,16.7,163.0,43.91,33.16
2018,6,18,6,15,549.0,64.0,0.95,17.45,211.5,47.89,36.76
2018,6,18,6,30,607.0,71.0,1.0,18.2,260.0,51.72,40.06
2018,6,18,6,45,648.5,76.0,1.05,19.0,310.5,53.78,41.67
2018,6,18,7,0,690.0,81.0,1.1,19.8,361.0,55.76,43.13
2018,6,18,7,15,720.0,84.5,1.2,20.8,411.5,62.25,48.4
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,63.11,48.74
2018,6,18,7,45,772.5,91.5,1.45,22.8,511.5,63.83,48.97
2018,6,18,8,0,795.0,95.0,1.6,23.8,561.0,79.26,48.04
2018,6,18,8,15,647.0,157.0,1.7,24.5,556.5,146.19,88.48
2018,6,18,8,30,499.0,219.0,1.8,25.2,552.0,207.78,137.25
2018,6,18,8,45,449.5,254.0,1.95,25.9,569.0,252.24,172.84
2018,6,18,9,0,400.0,289.0,2.1,26.6,586.0,292.3,206.12
2018,6,18,9,15,529.5,251.0,2.2,27.05,665.5,329.98,232.7
2018,6,18,9,30,659.0,213.0,2.3,27.5,745.0,376.36,267.55
2018,6,18,9,45,757.0,173.0,2.4,28.0,808.5,428.8,308.38
2018,6,18,10,0,855.0,133.0,2.5,28.5,872.0,487.76,354.1
2018,6,18,10,15,831.5,153.5,2.6,28.8,890.5,532.86,389.99
2018,6,18,10,30,808.0,174.0,2.7,29.1,909.0,579.45,425.65
2018,6,18,10,45,812.5,175.5,2.8,29.45,928.0,624.73,459.5
2018,6,18,11,0,817.0,177.0,2.9,29.8,947.0,669.28,492.02
2018,6,18,11,15,859.0,151.5,2.95,30.0,971.0,714.12,524.93
2018,6,18,11,30,901.0,126.0,3.0,30.2,995.0,762.25,559.51
2018,6,18,11,45,901.0,126.5,3.1,30.4,999.5,800.2,584.59
2018,6,18,12,0,901.0,127.0,3.2,30.6,1004.0,836.24,608.33
2018,6,18,12,15,904.5,124.0,3.35,30.7,1003.0,870.15,631.12
2018,6,18,12,30,908.0,121.0,3.5,30.8,1002.0,901.93,652.48
2018,6,18,12,45,912.0,116.5,3.6,30.9,994.0,930.42,671.41
2018,6,18,13,0,916.0,112.0,3.7,31.0,986.0,956.26,688.66
2018,6,18,13,15,912.5,111.5,3.8,30.95,969.5,976.07,702.5
2018,6,18,13,30,909.0,111.0,3.9,30.9,953.0,992.8,714.5
2018,6,18,13,45,904.5,109.5,4.0,30.85,929.5,1004.39,723.31
2018,6,18,14,0,900.0,108.0,4.1,30.8,906.0,1012.73,730.19
2018,6,18,14,15,893.0,106.5,4.15,30.65,875.5,1015.31,733.49
2018,6,18,14,30,886.0,105.0,4.2,30.5,845.0,1014.6,734.84
2018,6,18,14,45,876.5,103.5,4.25,30.3,809.0,1008.15,732.75
2018,6,18,15,0,867.0,102.0,4.3,30.1,773.0,998.55,728.75
2018,6,18,15,15,855.5,100.0,4.3,30.1,732.0,983.33,720.3
2018,6,18,15,30,844.0,98.0,4.3,30.1,691.0,965.2,710.03
2018,6,18,15,45,829.5,95.5,4.3,29.5,646.5,940.78,697.29
2018,6,18,16,0,815.0,93.0,4.3,28.9,602.0,923.89,689.62
2018,6,18,16,15,797.5,89.5,4.3,28.55,554.5,890.34,669.78
2018,6,18,16,30,780.0,86.0,4.3,28.2,507.0,854.72,648.35
2018,6,18,16,45,755.5,83.0,4.25,27.8,457.5,811.55,621.16
2018,6,18,17,0,731.0,80.0,4.2,27.4,408.0,767.13,592.54
2018,6,18,17,15,698.0,75.5,4.1,26.8,357.5,712.63,556.13
2018,6,18,17,30,665.0,71.0,4.0,26.2,307.0,663.01,522.19
2018,6,18,17,45,616.0,65.5,3.95,25.65,257.0,595.42,473.39
2018,6,18,18,0,567.0,60.0,3.9,25.1,207.0,529.76,424.01
2018,6,18,18,15,500.0,52.5,3.6,24.35,161.5,451.16,361.73
2018,6,18,18,30,433.0,45.0,3.3,23.6,116.0,376.87,299.38
2018,6,18,18,45,328.0,35.5,2.95,22.8,79.0,281.76,216.62
2018,6,18,19,0,223.0,26.0,2.6,22.0,42.0,187.01,94.92
2018,6,18,19,15,118.0,14.0,2.5,21.5,22.0,74.63,0.0
2018,6,18,19,30,13.0,2.0,2.4,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.3,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,19,4,45,49.0,6.5,1.3,16.25,8.0,0.0,0.0
2018,6,19,5,0,98.0,13.0,1.4,16.5,16.0,11.82,0.0
2018,6,19,5,15,226.0,25.0,1.5,17.05,47.5,20.63,7.26
2018,6,19,5,30,354.0,37.0,1.6,17.6,79.0,30.05,19.73
2018,6,19,5,45,420.0,44.0,1.65,18.1,117.0,34.48,24.31
2018,6,19,6,0,486.0,51.0,1.7,18.6,155.0,38.83,28.43
2018,6,19,6,15,372.0,69.5,1.7,19.35,161.5,51.15,39.29
2018,6,19,6,30,258.0,88.0,1.7,20.1,168.0,62.64,49.22
2018,6,19,6,45,188.0,117.5,1.75,20.85,181.5,86.47,69.56
2018,6,19,7,0,118.0,147.0,1.8,21.6,195.0,110.8,89.88
2018,6,19,7,15,256.5,146.0,1.8,22.4,268.5,104.23,83.72
2018,6,19,7,30,395.0,145.0,1.8,23.2,342.0,94.67,75.12
2018,6,19,7,45,487.5,140.0,1.8,24.0,408.5,90.04,70.75
2018,6,19,8,0,580.0,135.0,1.8,24.8,475.0,92.68,61.63
2018,6,19,8,15,680.0,123.0,1.8,25.7,553.5,125.33,70.59
2018,6,19,8,30,780.0,111.0,1.8,26.6,632.0,175.06,99.66
2018,6,19,8,45,831.5,101.5,1.85,27.5,689.5,229.75,139.52
2018,6,19,9,0,883.0,92.0,1.9,28.4,747.0,280.76,179.54
2018,6,19,9,15,891.5,94.5,1.9,29.1,785.5,332.94,223.1
2018,6,19,9,30,900.0,97.0,1.9,29.8,824.0,385.66,266.72
2018,6,19,9,45,906.0,99.0,1.95,30.45,856.5,437.37,308.85
2018,6,19,10,0,912.0,101.0,2.0,31.1,889.0,488.96,349.68
2018,6,19,10,15,918.0,102.0,2.05,31.55,916.0,539.47,388.77
2018,6,19,10,30,924.0,103.0,2.1,32.0,943.0,589.44,426.28
2018,6,19,10,45,929.0,103.0,2.15,32.4,963.5,637.31,461.32
2018,6,19,11,0,934.0,103.0,2.2,32.8,984.0,684.13,494.67
2018,6,19,11,15,937.0,103.5,2.3,33.1,997.5,728.79,526.19
2018,6,19,11,30,940.0,104.0,2.4,33.4,1011.0,771.91,555.36
2018,6,19,11,45,941.5,104.0,2.45,33.65,1016.5,811.79,580.71
2018,6,19,12,0,943.0,104.0,2.5,33.9,1022.0,849.72,604.62
2018,6,19,12,15,941.0,105.0,2.65,34.0,1019.5,883.53,626.86
2018,6,19,12,30,939.0,106.0,2.8,34.1,1017.0,914.89,647.54
2018,6,19,12,45,935.5,106.5,2.9,34.2,1007.0,941.83,665.06
2018,6,19,13,0,932.0,107.0,3.0,34.3,997.0,965.9,680.84
2018,6,19,13,15,929.0,106.5,3.1,34.2,980.5,986.47,695.07
2018,6,19,13,30,926.0,106.0,3.2,34.1,964.0,1003.92,707.48
2018,6,19,13,45,921.5,105.0,3.3,34.05,940.5,1016.22,716.64
2018,6,19,14,0,917.0,104.0,3.4,34.0,917.0,1025.24,723.91
2018,6,19,14,15,910.5,102.5,3.45,33.75,886.5,1028.43,727.9
2018,6,19,14,30,904.0,101.0,3.5,33.5,856.0,1028.29,729.98
2018,6,19,14,45,895.5,99.0,3.6,33.25,820.0,1022.3,728.85
2018,6,19,15,0,887.0,97.0,3.7,33.0,784.0,1013.07,725.8
2018,6,19,15,15,875.5,95.5,3.7,33.0,743.0,998.27,717.86
2018,6,19,15,30,864.0,94.0,3.7,33.0,702.0,980.53,708.14
2018,6,19,15,45,850.0,91.5,3.8,32.25,657.0,956.33,697.0
2018,6,19,16,0,836.0,89.0,3.9,31.5,612.0,929.53,684.01
2018,6,19,16,15,817.5,86.0,3.9,31.0,563.5,905.18,671.24
2018,6,19,16,30,799.0,83.0,3.9,30.5,515.0,868.85,650.14
2018,6,19,16,45,773.5,80.0,3.9,29.95,464.5,824.34,623.17
2018,6,19,17,0,748.0,77.0,3.9,29.4,414.0,778.61,594.72
2018,6,19,17,15,714.0,73.0,3.9,28.65,362.5,723.44,559.09
2018,6,19,17,30,680.0,69.0,3.9,27.9,311.0,672.83,525.52
2018,6,19,17,45,631.5,64.0,3.85,27.15,261.0,605.8,478.07
2018,6,19,18,0,583.0,59.0,3.8,26.4,211.0,540.65,429.9
2018,6,19,18,15,512.0,52.0,3.65,25.45,164.5,459.26,366.62
2018,6,19,18,30,441.0,45.0,3.5,24.5,118.0,382.46,303.01
2018,6,19,18,45,332.5,35.5,3.35,23.5,80.0,284.79,218.89
2018,6,19,19,0,224.0,26.0,3.2,22.5,42.0,188.23,98.13
2018,6,19,19,15,118.5,14.0,3.1,21.85,22.0,74.98,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.2,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.35,14.75,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,15.0,17.0,12.73,0.0
2018,6,20,5,15,249.5,25.0,1.55,15.55,49.5,20.69,7.19
2018,6,20,5,30,386.0,36.0,1.6,16.1,82.0,29.22,19.15
2018,6,20,5,45,421.0,42.0,1.7,16.65,114.0,32.76,22.97
2018,6,20,6,0,456.0,48.0,1.8,17.2,146.0,36.25,26.33
2018,6,20,6,15,241.5,73.5,1.85,18.15,126.5,53.46,41.52
2018,6,20,6,30,27.0,99.0,1.9,19.1,107.0,80.93,65.33
2018,6,20,6,45,48.5,121.0,1.95,20.0,139.0,97.29,79.1
2018,6,20,7,0,70.0,143.0,2.0,20.9,171.0,113.29,92.26
2018,6,20,7,15,260.5,138.5,2.05,21.9,264.5,99.46,79.86
2018,6,20,7,30,451.0,134.0,2.1,22.9,358.0,88.09,69.69
2018,6,20,7,45,590.0,123.0,2.2,23.85,448.0,76.69,59.6
2018,6,20,8,0,729.0,112.0,2.3,24.8,538.0,81.01,50.77
2018,6,20,8,15,808.5,98.5,2.35,25.7,607.5,124.95,66.03
2018,6,20,8,30,888.0,85.0,2.4,26.6,677.0,179.68,98.93
2018,6,20,8,45,900.5,86.5,2.4,27.5,721.0,231.36,138.18
2018,6,20,9,0,913.0,88.0,2.4,28.4,765.0,284.36,181.5
2018,6,20,9,15,918.0,92.0,2.45,29.15,803.0,338.16,226.7
2018,6,20,9,30,923.0,96.0,2.5,29.9,841.0,392.15,271.7
2018,6,20,9,45,924.0,101.0,2.55,30.7,873.0,445.31,315.07
2018,6,20,10,0,925.0,106.0,2.6,31.5,905.0,497.88,356.66
2018,6,20,10,15,931.5,107.5,2.7,31.95,933.0,549.73,397.03
2018,6,20,10,30,938.0,109.0,2.8,32.4,961.0,601.09,435.88
2018,6,20,10,45,943.5,108.0,2.9,32.8,981.5,649.21,471.54
2018,6,20,11,0,949.0,107.0,3.0,33.2,1002.0,696.3,505.56
2018,6,20,11,15,953.5,107.5,3.1,33.4,1017.0,742.7,538.68
2018,6,20,11,30,958.0,108.0,3.2,33.6,1032.0,787.68,569.56
2018,6,20,11,45,960.0,107.5,3.35,33.85,1038.0,828.31,596.11
2018,6,20,12,0,962.0,107.0,3.5,34.1,1044.0,866.99,621.25
2018,6,20,12,15,961.0,107.5,3.6,34.15,1042.0,901.93,644.12
2018,6,20,12,30,960.0,108.0,3.7,34.2,1040.0,934.43,665.39
2018,6,20,12,45,956.5,109.0,3.85,34.25,1030.0,962.52,684.14
2018,6,20,13,0,953.0,110.0,4.0,34.3,1020.0,987.69,701.11
2018,6,20,13,15,950.0,109.0,4.05,34.15,1003.0,1008.37,715.28
2018,6,20,13,30,947.0,108.0,4.1,34.0,986.0,1025.84,727.56
2018,6,20,13,45,942.5,107.0,4.2,33.9,962.0,1038.58,737.13
2018,6,20,14,0,938.0,106.0,4.3,33.8,938.0,1047.96,744.74
2018,6,20,14,15,932.0,104.5,4.35,33.55,907.5,1051.95,749.23
2018,6,20,14,30,926.0,103.0,4.4,33.3,877.0,1052.54,751.76
2018,6,20,14,45,918.0,101.0,4.45,33.0,840.5,1047.2,750.8
2018,6,20,15,0,910.0,99.0,4.5,32.7,804.0,1038.55,747.88
2018,6,20,15,15,898.5,97.0,4.5,32.7,762.0,1023.16,739.51
2018,6,20,15,30,887.0,95.0,4.5,32.7,720.0,1004.72,729.29
2018,6,20,15,45,873.0,92.5,4.5,31.95,674.0,980.33,717.4
2018,6,20,16,0,859.0,90.0,4.5,31.2,628.0,953.26,703.66
2018,6,20,16,15,841.0,87.0,4.45,30.65,578.5,929.06,690.91
2018,6,20,16,30,823.0,84.0,4.4,30.1,529.0,892.75,669.74
2018,6,20,16,45,798.5,80.5,4.35,29.55,477.5,847.96,642.38
2018,6,20,17,0,774.0,77.0,4.3,29.0,426.0,801.81,613.48
2018,6,20,17,15,741.0,72.5,4.2,28.25,373.5,746.1,577.19
2018,6,20,17,30,708.0,68.0,4.1,27.5,321.0,690.16,539.53
2018,6,20,17,45,661.0,63.5,4.05,26.7,270.0,628.51,496.29
2018,6,20,18,0,614.0,59.0,4.0,25.9,219.0,564.04,448.82
2018,6,20,18,15,544.5,52.0,3.8,24.9,171.0,482.44,385.67
2018,6,20,18,30,475.0,45.0,3.6,23.9,123.0,405.25,321.68
2018,6,20,18,45,365.5,36.0,3.35,22.95,84.0,305.93,235.86
2018,6,20,19,0,256.0,27.0,3.1,22.0,45.0,207.69,111.43
2018,6,20,19,15,136.0,14.5,3.05,21.3,23.5,84.71,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.6,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,19.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,4,45,64.0,6.5,1.6,13.9,8.5,0.0,0.0
2018,6,21,5,0,128.0,13.0,1.7,14.1,17.0,11.82,0.0
2018,6,21,5,15,272.5,24.0,1.75,14.65,50.5,19.79,6.47
2018,6,21,5,30,417.0,35.0,1.8,15.2,84.0,28.39,18.51
2018,6,21,5,45,492.5,41.5,1.8,15.75,126.5,32.57,22.88
2018,6,21,6,0,568.0,48.0,1.8,16.3,169.0,36.7,26.84
2018,6,21,6,15,547.0,56.5,1.9,17.15,198.5,41.88,31.49
2018,6,21,6,30,526.0,65.0,2.0,18.0,228.0,46.66,35.63
2018,6,21,6,45,489.0,82.0,2.05,18.9,255.0,57.41,44.85
2018,6,21,7,0,452.0,99.0,2.1,19.8,282.0,68.62,54.28
2018,6,21,7,15,546.5,101.5,2.15,20.75,352.0,67.18,52.65
2018,6,21,7,30,641.0,104.0,2.2,21.7,422.0,67.07,52.16
2018,6,21,7,45,705.0,105.5,2.25,22.6,489.0,66.14,50.99
2018,6,21,8,0,769.0,107.0,2.3,23.5,556.0,85.41,54.53
2018,6,21,8,15,836.5,94.5,2.35,24.4,620.0,123.71,64.58
2018,6,21,8,30,904.0,82.0,2.4,25.3,684.0,178.99,98.28
2018,6,21,8,45,915.5,83.5,2.45,26.2,728.0,231.28,138.22
2018,6,21,9,0,927.0,85.0,2.5,27.1,772.0,284.8,182.27
2018,6,21,9,15,937.0,86.0,2.6,27.8,811.5,338.55,227.76
2018,6,21,9,30,947.0,87.0,2.7,28.5,851.0,392.96,273.55
2018,6,21,9,45,955.5,87.5,2.8,29.2,885.5,446.86,318.1
2018,6,21,10,0,964.0,88.0,2.9,29.9,920.0,500.84,361.49
2018,6,21,10,15,969.0,88.5,3.0,30.5,947.0,552.94,402.4
2018,6,21,10,30,974.0,89.0,3.1,31.1,974.0,604.33,441.53
2018,6,21,10,45,977.0,90.0,3.15,31.7,994.5,654.04,478.13
2018,6,21,11,0,980.0,91.0,3.2,32.3,1015.0,702.46,512.72
2018,6,21,11,15,982.0,92.0,3.25,32.8,1028.5,748.75,545.1
2018,6,21,11,30,984.0,93.0,3.3,33.3,1042.0,793.33,574.46
