Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,45,985.0,93.0,3.3,33.8,1047.5,834.44,599.97
2018,6,21,12,0,986.0,93.0,3.3,34.3,1053.0,873.44,623.81
2018,6,21,12,15,980.5,97.0,3.35,34.5,1050.0,908.36,645.87
2018,6,21,12,30,975.0,101.0,3.4,34.7,1047.0,940.58,666.14
2018,6,21,12,45,966.5,105.0,3.5,34.85,1035.5,967.32,683.35
2018,6,21,13,0,958.0,109.0,3.6,35.0,1024.0,990.97,698.67
2018,6,21,13,15,955.5,108.5,3.65,35.0,1008.0,1012.73,712.99
2018,6,21,13,30,953.0,108.0,3.7,35.0,992.0,1031.33,725.41
2018,6,21,13,45,949.0,106.5,3.75,34.95,968.0,1044.19,734.52
2018,6,21,14,0,945.0,105.0,3.8,34.9,944.0,1053.66,741.68
2018,6,21,14,15,939.0,104.0,3.85,34.65,913.5,1058.27,746.57
2018,6,21,14,30,933.0,103.0,3.9,34.4,883.0,1059.49,749.51
2018,6,21,14,45,925.0,100.5,3.95,34.2,846.0,1053.66,748.02
2018,6,21,15,0,917.0,98.0,4.0,34.0,809.0,1044.47,744.57
2018,6,21,15,15,906.0,96.0,4.0,34.0,767.0,1029.58,736.67
2018,6,21,15,30,895.0,94.0,4.0,34.0,725.0,1011.6,726.92
2018,6,21,15,45,882.0,91.0,4.05,33.3,679.0,987.52,715.62
2018,6,21,16,0,869.0,88.0,4.1,32.6,633.0,960.7,702.43
2018,6,21,16,15,852.5,84.5,4.1,32.1,583.5,927.36,683.9
2018,6,21,16,30,836.0,81.0,4.1,31.6,534.0,901.25,670.04
2018,6,21,16,45,813.0,77.5,4.05,31.1,482.5,857.53,643.59
2018,6,21,17,0,790.0,74.0,4.0,30.6,431.0,812.35,615.64
2018,6,21,17,15,758.0,69.5,3.85,29.85,378.0,757.04,579.94
2018,6,21,17,30,726.0,65.0,3.7,29.1,325.0,701.44,542.88
2018,6,21,17,45,680.0,60.5,3.5,28.4,273.5,634.9,496.04
2018,6,21,18,0,634.0,56.0,3.3,27.7,222.0,575.14,452.24
2018,6,21,18,15,565.5,50.0,3.0,26.5,174.0,494.88,391.15
2018,6,21,18,30,497.0,44.0,2.7,25.3,126.0,418.89,329.2
2018,6,21,18,45,386.0,35.0,2.4,24.15,86.0,317.8,243.15
2018,6,21,19,0,275.0,26.0,2.1,23.0,46.0,218.58,118.85
2018,6,21,19,15,146.5,14.0,2.05,22.35,24.0,89.87,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.7,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.1,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,16.1,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.5,16.0,11.82,0.0
2018,6,22,5,15,235.0,25.0,0.7,17.4,48.5,20.73,6.67
2018,6,22,5,30,371.0,37.0,0.7,18.3,81.0,30.18,19.75
2018,6,22,5,45,452.5,45.5,0.75,19.2,124.0,35.98,25.49
2018,6,22,6,0,534.0,54.0,0.8,20.1,167.0,41.63,30.68
2018,6,22,6,15,520.0,62.5,0.8,21.05,197.0,46.63,35.1
2018,6,22,6,30,506.0,71.0,0.8,22.0,227.0,51.27,39.02
2018,6,22,6,45,537.0,79.5,0.8,22.95,272.0,55.83,42.74
2018,6,22,7,0,568.0,88.0,0.8,23.9,317.0,60.09,46.08
2018,6,22,7,15,598.5,99.5,0.95,25.1,370.0,66.2,50.85
2018,6,22,7,30,629.0,111.0,1.1,26.3,423.0,71.88,55.16
2018,6,22,7,45,698.5,111.0,1.25,27.5,491.0,69.75,52.91
2018,6,22,8,0,768.0,111.0,1.4,28.7,559.0,87.63,55.49
2018,6,22,8,15,828.0,102.5,1.55,29.85,622.0,127.94,66.79
2018,6,22,8,30,888.0,94.0,1.7,31.0,685.0,184.44,100.65
2018,6,22,8,45,900.5,96.0,1.85,32.15,729.5,236.57,139.1
2018,6,22,9,0,913.0,98.0,2.0,33.3,774.0,290.04,181.55
2018,6,22,9,15,920.5,101.5,2.05,34.0,813.5,344.29,225.9
2018,6,22,9,30,928.0,105.0,2.1,34.7,853.0,398.99,270.27
2018,6,22,9,45,933.0,108.0,2.15,35.4,886.5,452.59,312.95
2018,6,22,10,0,938.0,111.0,2.2,36.1,920.0,505.97,354.2
2018,6,22,10,15,943.5,112.0,2.25,36.5,947.5,557.68,393.44
2018,6,22,10,30,949.0,113.0,2.3,36.9,975.0,608.77,431.06
2018,6,22,10,45,953.0,114.0,2.3,37.3,996.0,658.18,466.18
2018,6,22,11,0,957.0,115.0,2.3,37.7,1017.0,706.45,499.47
2018,6,22,11,15,959.5,115.5,2.4,37.95,1030.5,752.0,530.95
2018,6,22,11,30,962.0,116.0,2.5,38.2,1044.0,795.94,560.36
2018,6,22,11,45,963.0,116.0,2.55,38.4,1049.5,836.58,585.67
2018,6,22,12,0,964.0,116.0,2.6,38.6,1055.0,875.22,609.53
2018,6,22,12,15,961.0,116.5,2.7,38.7,1051.0,908.81,630.73
2018,6,22,12,30,958.0,117.0,2.8,38.8,1047.0,939.84,650.34
2018,6,22,12,45,955.0,117.5,2.9,38.85,1037.0,968.14,668.41
2018,6,22,13,0,952.0,118.0,3.0,38.9,1027.0,993.54,684.76
2018,6,22,13,15,949.0,117.0,3.1,38.85,1010.0,1014.48,698.75
2018,6,22,13,30,946.0,116.0,3.2,38.8,993.0,1032.22,710.91
2018,6,22,13,45,941.0,114.5,3.25,38.7,968.5,1044.23,719.48
2018,6,22,14,0,936.0,113.0,3.3,38.6,944.0,1052.85,726.15
2018,6,22,14,15,927.5,112.0,3.4,38.4,912.0,1055.1,729.78
2018,6,22,14,30,919.0,111.0,3.5,38.2,880.0,1053.95,731.5
2018,6,22,14,45,910.5,108.5,3.55,37.95,843.0,1047.81,730.07
2018,6,22,15,0,902.0,106.0,3.6,37.7,806.0,1038.36,726.73
2018,6,22,15,15,890.0,104.5,3.6,37.7,764.0,1023.32,718.9
2018,6,22,15,30,878.0,103.0,3.6,37.7,722.0,1005.27,709.3
2018,6,22,15,45,863.0,100.0,3.7,36.95,675.5,979.65,697.77
2018,6,22,16,0,848.0,97.0,3.8,36.2,629.0,961.57,691.01
2018,6,22,16,15,828.0,94.0,3.8,35.7,579.0,925.86,671.26
2018,6,22,16,30,808.0,91.0,3.8,35.2,529.0,888.04,649.92
2018,6,22,16,45,780.5,87.5,3.8,34.7,476.5,840.94,621.89
2018,6,22,17,0,753.0,84.0,3.8,34.2,424.0,792.62,592.38
2018,6,22,17,15,717.5,79.5,3.65,33.35,371.5,740.35,559.44
2018,6,22,17,30,682.0,75.0,3.5,32.5,319.0,683.58,522.18
2018,6,22,17,45,632.5,69.0,3.35,31.7,267.5,614.28,474.21
2018,6,22,18,0,583.0,63.0,3.2,30.9,216.0,546.84,425.51
2018,6,22,18,15,509.5,55.5,2.75,29.6,168.5,462.81,361.65
2018,6,22,18,30,436.0,48.0,2.3,28.3,121.0,383.41,297.65
2018,6,22,18,45,325.0,38.0,1.9,27.05,82.5,283.28,213.96
2018,6,22,19,0,214.0,28.0,1.5,25.8,44.0,187.81,101.69
2018,6,22,19,15,112.5,15.0,1.4,25.2,23.0,72.94,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.6,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,0.5,20.9,15.0,11.82,0.0
2018,6,23,5,15,214.0,25.5,0.45,21.6,46.5,21.22,6.47
2018,6,23,5,30,342.0,38.0,0.4,22.3,78.0,31.1,20.11
2018,6,23,5,45,433.5,46.0,0.4,23.05,121.5,36.41,25.41
2018,6,23,6,0,525.0,54.0,0.4,23.8,165.0,41.63,30.18
2018,6,23,6,15,585.5,59.5,0.45,24.7,214.5,44.53,32.74
2018,6,23,6,30,646.0,65.0,0.5,25.6,264.0,47.39,35.11
2018,6,23,6,45,688.0,70.0,0.6,26.55,316.5,49.69,36.87
2018,6,23,7,0,730.0,75.0,0.7,27.5,369.0,56.97,42.74
2018,6,23,7,15,760.5,77.5,0.9,28.65,420.5,57.34,42.68
2018,6,23,7,30,791.0,80.0,1.1,29.8,472.0,57.72,42.63
2018,6,23,7,45,814.0,83.0,1.35,30.9,523.0,58.37,42.8
2018,6,23,8,0,837.0,86.0,1.6,32.0,574.0,71.02,41.51
2018,6,23,8,15,854.0,88.5,1.75,32.85,622.0,129.05,66.19
2018,6,23,8,30,871.0,91.0,1.9,33.7,670.0,179.41,96.51
2018,6,23,8,45,884.5,93.0,2.05,34.55,714.5,230.77,134.13
2018,6,23,9,0,898.0,95.0,2.2,35.4,759.0,283.58,175.89
2018,6,23,9,15,909.5,95.5,2.3,35.9,798.5,335.99,218.74
2018,6,23,9,30,921.0,96.0,2.4,36.4,838.0,389.22,262.11
2018,6,23,9,45,930.5,96.5,2.5,36.95,872.5,442.28,304.59
2018,6,23,10,0,940.0,97.0,2.6,37.5,907.0,495.55,346.11
2018,6,23,10,15,945.5,98.0,2.65,37.8,934.5,547.21,385.61
2018,6,23,10,30,951.0,99.0,2.7,38.1,962.0,598.27,423.52
2018,6,23,10,45,954.5,99.5,2.75,38.4,982.0,646.94,458.75
2018,6,23,11,0,958.0,100.0,2.8,38.7,1002.0,694.42,492.2
2018,6,23,11,15,959.5,100.0,2.85,38.85,1014.0,738.75,523.07
2018,6,23,11,30,961.0,100.0,2.9,39.0,1026.0,781.37,551.43
2018,6,23,11,45,961.5,100.5,3.0,39.15,1032.0,821.79,577.19
2018,6,23,12,0,962.0,101.0,3.1,39.3,1038.0,860.16,601.5
2018,6,23,12,15,960.5,102.0,3.2,39.3,1036.0,895.12,623.95
2018,6,23,12,30,959.0,103.0,3.3,39.3,1034.0,927.62,644.84
2018,6,23,12,45,954.5,104.0,3.4,39.25,1023.5,954.8,662.57
2018,6,23,13,0,950.0,105.0,3.5,39.2,1013.0,979.03,678.55
2018,6,23,13,15,946.0,104.0,3.6,39.05,995.0,998.71,692.09
2018,6,23,13,30,942.0,103.0,3.7,38.9,977.0,1015.16,703.78
2018,6,23,13,45,937.0,102.0,3.8,38.75,953.0,1027.34,712.98
2018,6,23,14,0,932.0,101.0,3.9,38.6,929.0,1036.18,720.27
2018,6,23,14,15,924.0,100.5,3.95,38.3,898.0,1039.21,724.24
2018,6,23,14,30,916.0,100.0,4.0,38.0,867.0,1038.88,726.31
2018,6,23,14,45,906.5,98.5,4.05,37.7,830.0,1032.63,724.83
2018,6,23,15,0,897.0,97.0,4.1,37.4,793.0,1023.13,721.45
2018,6,23,15,15,886.0,95.0,4.1,37.4,752.0,1008.39,713.67
2018,6,23,15,30,875.0,93.0,4.1,37.4,711.0,990.63,704.08
2018,6,23,15,45,860.0,91.5,4.1,36.55,665.5,966.66,693.01
2018,6,23,16,0,845.0,90.0,4.1,35.7,620.0,940.13,680.2
2018,6,23,16,15,825.0,87.0,4.05,35.1,570.5,914.38,666.8
2018,6,23,16,30,805.0,84.0,4.0,34.5,521.0,876.64,645.21
2018,6,23,16,45,779.0,80.5,3.95,33.95,469.5,831.0,617.78
2018,6,23,17,0,753.0,77.0,3.9,33.4,418.0,784.14,588.9
2018,6,23,17,15,719.5,73.0,3.75,32.55,366.5,729.32,553.91
2018,6,23,17,30,686.0,69.0,3.6,31.7,315.0,674.34,517.64
2018,6,23,17,45,639.0,64.0,3.4,30.9,265.0,612.88,474.92
2018,6,23,18,0,592.0,59.0,3.2,30.1,215.0,548.55,428.17
2018,6,23,18,15,522.0,52.0,2.95,29.0,168.0,467.44,366.69
2018,6,23,18,30,452.0,45.0,2.7,27.9,121.0,390.82,304.66
2018,6,23,18,45,344.5,36.0,2.4,26.85,82.5,293.64,222.73
2018,6,23,19,0,237.0,27.0,2.1,25.8,44.0,198.34,109.36
2018,6,23,19,15,125.5,14.5,1.95,25.15,23.0,79.41,0.0
2018,6,23,19,30,14.0,2.0,1.8,24.5,2.0,0.0,0.0
2018,6,23,19,45,7.0,1.0,1.65,23.85,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,10.91,0.0
2018,6,24,5,15,183.0,24.5,1.85,19.1,42.5,19.29,5.14
2018,6,24,5,30,290.0,37.0,2.0,19.7,71.0,30.09,19.44
2018,6,24,5,45,331.0,46.0,2.15,20.3,102.0,36.15,25.44
2018,6,24,6,0,372.0,55.0,2.3,20.9,133.0,41.93,30.79
2018,6,24,6,15,186.0,60.5,2.35,21.65,99.5,47.5,35.73
2018,6,24,6,30,0.0,66.0,2.4,22.4,66.0,58.04,44.78
2018,6,24,6,45,1.5,89.5,2.45,23.15,90.0,77.31,61.11
2018,6,24,7,0,3.0,113.0,2.5,23.9,114.0,96.18,76.78
2018,6,24,7,15,139.0,138.5,2.45,24.65,207.0,106.05,84.58
2018,6,24,7,30,275.0,164.0,2.4,25.4,300.0,114.86,91.36
2018,6,24,7,45,503.5,139.0,2.35,26.15,420.0,89.74,69.9
2018,6,24,8,0,732.0,114.0,2.3,26.9,540.0,79.8,51.0
2018,6,24,8,15,750.5,118.0,2.25,27.6,586.5,131.71,73.49
2018,6,24,8,30,769.0,122.0,2.2,28.3,633.0,178.3,102.18
2018,6,24,8,45,783.0,125.5,2.2,29.0,675.5,226.03,137.75
2018,6,24,9,0,797.0,129.0,2.2,29.7,718.0,275.43,177.42
2018,6,24,9,15,811.5,130.0,2.2,30.35,757.0,324.63,217.94
2018,6,24,9,30,826.0,131.0,2.2,31.0,796.0,375.15,259.32
2018,6,24,9,45,839.5,130.5,2.2,31.6,830.5,430.69,303.57
2018,6,24,10,0,853.0,130.0,2.2,32.2,865.0,480.76,342.84
2018,6,24,10,15,860.5,131.0,2.2,32.75,892.5,529.43,380.08
2018,6,24,10,30,868.0,132.0,2.2,33.3,920.0,577.8,415.92
2018,6,24,10,45,874.0,132.5,2.2,33.9,941.0,624.43,449.35
2018,6,24,11,0,880.0,133.0,2.2,34.5,962.0,670.25,481.19
2018,6,24,11,15,883.0,133.5,2.25,34.8,975.0,713.05,510.99
2018,6,24,11,30,886.0,134.0,2.3,35.1,988.0,754.48,539.21
2018,6,24,11,45,887.5,134.0,2.35,35.4,994.0,792.85,563.78
2018,6,24,12,0,889.0,134.0,2.4,35.7,1000.0,829.47,586.64
2018,6,24,12,15,887.0,135.5,2.45,35.85,998.0,862.57,607.49
2018,6,24,12,30,885.0,137.0,2.5,36.0,996.0,893.45,626.87
2018,6,24,12,45,881.5,137.5,2.6,36.15,986.5,919.7,643.72
2018,6,24,13,0,878.0,138.0,2.7,36.3,977.0,943.27,658.95
2018,6,24,13,15,874.5,137.5,2.75,36.25,961.0,963.08,672.06
2018,6,24,13,30,871.0,137.0,2.8,36.2,945.0,979.93,683.45
2018,6,24,13,45,865.5,135.5,2.9,36.15,921.5,990.81,691.67
2018,6,24,14,0,860.0,134.0,3.0,36.1,898.0,998.52,698.09
2018,6,24,14,15,852.5,132.5,3.05,35.9,868.5,1001.07,701.49
2018,6,24,14,30,845.0,131.0,3.1,35.7,839.0,1000.45,703.08
2018,6,24,14,45,835.5,128.5,3.15,35.5,803.0,1005.05,708.12
2018,6,24,15,0,826.0,126.0,3.2,35.3,767.0,995.17,704.13
2018,6,24,15,15,813.0,123.5,3.2,35.3,726.5,978.73,695.25
2018,6,24,15,30,800.0,121.0,3.2,35.3,686.0,959.41,684.63
2018,6,24,15,45,784.0,117.5,3.35,34.55,641.0,933.23,672.71
2018,6,24,16,0,768.0,114.0,3.5,33.8,596.0,904.56,658.91
2018,6,24,16,15,747.0,110.0,3.55,33.2,548.0,868.22,638.72
2018,6,24,16,30,726.0,106.0,3.6,32.6,500.0,835.48,620.63
2018,6,24,16,45,699.5,101.0,3.65,32.0,450.5,789.7,593.11
2018,6,24,17,0,673.0,96.0,3.7,31.4,401.0,742.94,564.22
2018,6,24,17,15,637.0,90.0,3.75,30.5,350.5,686.09,527.82
2018,6,24,17,30,601.0,84.0,3.8,29.6,300.0,629.48,490.19
2018,6,24,17,45,553.0,76.5,3.8,28.65,251.0,562.15,442.82
2018,6,24,18,0,505.0,69.0,3.8,27.7,202.0,496.66,394.64
2018,6,24,18,15,436.5,60.0,3.75,26.7,157.5,417.13,332.17
2018,6,24,18,30,368.0,51.0,3.7,25.7,113.0,341.93,270.33
2018,6,24,18,45,274.0,39.0,3.6,24.65,76.5,251.97,193.5
2018,6,24,19,0,180.0,27.0,3.5,23.6,40.0,167.07,93.57
2018,6,24,19,15,95.0,14.5,3.4,22.9,21.0,63.37,0.0
2018,6,24,19,30,10.0,2.0,3.3,22.2,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.25,21.5,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,4,45,25.0,5.5,2.0,16.7,6.0,0.0,0.0
2018,6,25,5,0,50.0,11.0,2.1,16.8,12.0,10.01,0.0
2018,6,25,5,15,136.0,25.5,2.2,17.25,39.0,20.04,5.27
2018,6,25,5,30,222.0,40.0,2.3,17.7,66.0,31.04,20.38
2018,6,25,5,45,268.0,48.5,2.35,18.1,94.5,36.98,26.4
2018,6,25,6,0,314.0,57.0,2.4,18.5,123.0,42.73,31.8
2018,6,25,6,15,157.0,49.0,2.45,19.1,82.0,35.38,25.51
2018,6,25,6,30,0.0,41.0,2.5,19.7,41.0,36.14,26.16
2018,6,25,6,45,0.0,45.5,2.5,20.25,45.5,40.13,29.55
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,44.13,32.88
2018,6,25,7,15,0.0,69.5,2.45,21.45,69.5,61.45,47.6
2018,6,25,7,30,0.0,89.0,2.4,22.1,89.0,78.54,61.87
2018,6,25,7,45,0.0,112.5,2.4,22.75,112.5,97.85,77.78
2018,6,25,8,0,0.0,136.0,2.4,23.4,136.0,116.85,88.99
2018,6,25,8,15,0.5,138.5,2.35,24.1,139.0,119.64,90.63
2018,6,25,8,30,1.0,141.0,2.3,24.8,142.0,122.35,92.2
2018,6,25,8,45,1.0,144.5,2.25,25.5,145.5,125.75,94.35
2018,6,25,9,0,1.0,148.0,2.2,26.2,149.0,129.1,96.45
2018,6,25,9,15,3.0,165.0,2.25,26.9,167.5,144.17,107.56
2018,6,25,9,30,5.0,182.0,2.3,27.6,186.0,159.53,118.79
2018,6,25,9,45,7.5,204.5,2.3,28.25,211.0,179.94,133.76
2018,6,25,10,0,10.0,227.0,2.3,28.9,236.0,200.75,148.86
2018,6,25,10,15,12.5,251.5,2.4,29.45,263.0,223.63,165.48
2018,6,25,10,30,15.0,276.0,2.5,30.0,290.0,246.99,182.28
2018,6,25,10,45,26.5,324.5,2.6,30.55,349.5,290.76,213.95
2018,6,25,11,0,38.0,373.0,2.7,31.1,409.0,341.81,250.42
2018,6,25,11,15,311.5,321.0,2.85,31.45,621.0,484.47,356.74
2018,6,25,11,30,585.0,269.0,3.0,31.8,833.0,653.49,478.13
2018,6,25,11,45,734.5,203.0,3.1,32.1,915.5,738.45,538.3
2018,6,25,12,0,884.0,137.0,3.2,32.4,998.0,827.42,598.55
2018,6,25,12,15,888.0,134.5,3.35,32.55,998.0,862.03,621.14
2018,6,25,12,30,892.0,132.0,3.5,32.7,998.0,894.65,642.77
2018,6,25,12,45,895.5,128.5,3.65,32.8,991.0,923.69,662.21
2018,6,25,13,0,899.0,125.0,3.8,32.9,984.0,950.19,680.05
2018,6,25,13,15,896.0,124.0,3.85,32.85,967.5,970.22,693.64
2018,6,25,13,30,893.0,123.0,3.9,32.8,951.0,987.22,705.41
2018,6,25,13,45,889.0,121.0,4.0,32.75,928.0,999.14,714.36
2018,6,25,14,0,885.0,119.0,4.1,32.7,905.0,1007.85,721.4
2018,6,25,14,15,879.5,117.0,4.15,32.45,876.0,1011.84,725.86
2018,6,25,14,30,874.0,115.0,4.2,32.2,847.0,1012.58,728.41
2018,6,25,14,45,866.0,112.5,4.2,32.0,812.0,1007.05,726.62
2018,6,25,15,0,858.0,110.0,4.2,31.8,777.0,998.36,722.94
2018,6,25,15,15,846.0,108.0,4.2,31.8,736.0,983.14,714.54
2018,6,25,15,30,834.0,106.0,4.2,31.8,695.0,965.03,704.37
2018,6,25,15,45,820.0,102.5,4.2,31.1,650.5,950.93,698.9
2018,6,25,16,0,806.0,99.0,4.2,30.4,606.0,923.61,684.55
2018,6,25,16,15,789.0,95.5,4.1,29.95,559.0,891.0,665.35
2018,6,25,16,30,772.0,92.0,4.0,29.5,512.0,856.27,644.53
2018,6,25,16,45,748.0,88.0,3.95,29.05,462.0,812.68,617.43
2018,6,25,17,0,724.0,84.0,3.9,28.6,412.0,767.78,588.88
2018,6,25,17,15,692.0,79.0,3.8,28.0,361.5,718.7,556.71
2018,6,25,17,30,660.0,74.0,3.7,27.4,311.0,665.01,520.15
2018,6,25,17,45,614.5,68.0,3.65,26.75,261.5,599.64,473.73
2018,6,25,18,0,569.0,62.0,3.6,26.1,212.0,535.9,426.51
2018,6,25,18,15,502.5,54.5,3.4,25.35,166.0,457.39,365.08
2018,6,25,18,30,436.0,47.0,3.2,24.6,120.0,383.02,303.36
2018,6,25,18,45,335.0,37.0,3.05,23.8,82.0,289.17,222.78
2018,6,25,19,0,234.0,27.0,2.9,23.0,44.0,197.39,112.49
2018,6,25,19,15,124.5,14.5,2.85,22.4,23.0,79.02,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,4,45,48.0,6.5,1.65,15.3,7.5,0.0,0.0
2018,6,26,5,0,96.0,13.0,1.8,15.6,15.0,11.82,0.0
2018,6,26,5,15,230.5,24.5,1.8,16.2,46.5,20.4,5.08
2018,6,26,5,30,365.0,36.0,1.8,16.8,78.0,29.4,19.06
2018,6,26,5,45,446.5,43.5,1.85,17.45,119.5,34.35,24.19
2018,6,26,6,0,528.0,51.0,1.9,18.1,161.0,39.2,28.78
2018,6,26,6,15,484.0,61.0,1.9,19.0,183.0,45.39,34.29
2018,6,26,6,30,440.0,71.0,1.9,19.9,205.0,51.07,39.19
2018,6,26,6,45,313.0,104.0,1.85,20.8,208.0,72.86,57.87
2018,6,26,7,0,186.0,137.0,1.8,21.7,211.0,98.75,79.64
2018,6,26,7,15,261.5,148.5,1.8,22.7,268.5,105.97,85.13
2018,6,26,7,30,337.0,160.0,1.8,23.7,326.0,112.95,90.34
2018,6,26,7,45,482.5,142.5,1.75,24.65,408.0,91.82,72.05
2018,6,26,8,0,628.0,125.0,1.7,25.6,490.0,83.25,55.95
2018,6,26,8,15,712.0,116.5,1.8,26.5,563.0,119.05,65.5
2018,6,26,8,30,796.0,108.0,1.9,27.4,636.0,170.03,95.09
2018,6,26,8,45,853.0,99.5,1.95,28.3,699.0,227.05,135.93
2018,6,26,9,0,910.0,91.0,2.0,29.2,762.0,280.9,177.6
2018,6,26,9,15,918.0,93.0,2.1,29.95,801.0,333.99,221.9
2018,6,26,9,30,926.0,95.0,2.2,30.7,840.0,387.58,266.4
2018,6,26,9,45,932.0,97.5,2.35,31.45,873.5,441.06,310.06
2018,6,26,10,0,938.0,100.0,2.5,32.2,907.0,494.43,352.45
2018,6,26,10,15,943.0,101.5,2.6,32.8,934.5,546.22,392.56
2018,6,26,10,30,948.0,103.0,2.7,33.4,962.0,597.38,430.98
2018,6,26,10,45,952.0,103.5,2.85,34.0,983.0,646.34,466.92
2018,6,26,11,0,956.0,104.0,3.0,34.6,1004.0,694.15,501.09
2018,6,26,11,15,958.0,105.0,3.15,34.85,1017.5,739.71,533.62
2018,6,26,11,30,960.0,106.0,3.3,35.1,1031.0,783.62,563.9
2018,6,26,11,45,961.0,106.5,3.45,35.3,1037.0,824.59,590.66
2018,6,26,12,0,962.0,107.0,3.6,35.5,1043.0,863.56,616.0
2018,6,26,12,15,963.0,105.5,3.75,35.5,1041.5,898.62,639.24
2018,6,26,12,30,964.0,104.0,3.9,35.5,1040.0,931.29,660.95
2018,6,26,12,45,963.5,103.0,4.05,35.5,1031.0,960.48,680.45
2018,6,26,13,0,963.0,102.0,4.2,35.5,1022.0,986.82,698.21
2018,6,26,13,15,960.0,101.5,4.3,35.3,1005.5,1008.29,713.27
2018,6,26,13,30,957.0,101.0,4.4,35.1,989.0,1026.57,726.45
2018,6,26,13,45,952.0,100.5,4.5,34.9,965.0,1039.61,736.46
2018,6,26,14,0,947.0,100.0,4.6,34.7,941.0,1049.29,744.51
2018,6,26,14,15,940.5,98.5,4.6,34.4,910.5,1053.01,748.69
2018,6,26,14,30,934.0,97.0,4.6,34.1,880.0,1053.3,750.87
2018,6,26,14,45,925.5,95.5,4.65,33.8,843.5,1048.19,750.04
2018,6,26,15,0,917.0,94.0,4.7,33.5,807.0,1039.76,747.23
2018,6,26,15,15,906.5,92.5,4.7,33.5,765.5,1026.09,739.97
2018,6,26,15,30,896.0,91.0,4.7,33.5,724.0,1009.34,730.85
2018,6,26,15,45,883.5,88.5,4.65,32.55,679.0,986.48,720.33
2018,6,26,16,0,871.0,86.0,4.6,31.6,634.0,960.86,707.92
2018,6,26,16,15,854.5,83.0,4.55,31.0,585.0,928.25,689.67
2018,6,26,16,30,838.0,80.0,4.5,30.4,536.0,902.85,676.16
2018,6,26,16,45,815.0,77.0,4.45,29.85,484.5,859.86,650.1
2018,6,26,17,0,792.0,74.0,4.4,29.3,433.0,815.41,622.52
2018,6,26,17,15,761.0,69.5,4.25,28.5,380.5,760.99,587.29
2018,6,26,17,30,730.0,65.0,4.1,27.7,328.0,706.19,550.65
2018,6,26,17,45,686.5,60.5,4.0,26.95,277.0,641.5,505.23
2018,6,26,18,0,643.0,56.0,3.9,26.2,226.0,583.29,462.61
2018,6,26,18,15,562.5,50.5,3.65,25.25,176.0,494.8,394.49
2018,6,26,18,30,482.0,45.0,3.4,24.3,126.0,411.45,326.14
2018,6,26,18,45,328.0,34.5,3.2,23.4,81.5,282.31,218.01
2018,6,26,19,0,174.0,24.0,3.0,22.5,37.0,158.45,90.21
2018,6,26,19,15,98.0,13.5,2.95,21.85,20.0,64.14,0.0
2018,6,26,19,30,22.0,3.0,2.9,21.2,3.0,0.0,0.0
2018,6,26,19,45,11.0,1.5,2.8,20.6,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,4,45,40.0,5.5,2.25,14.5,6.5,0.0,0.0
2018,6,27,5,0,80.0,11.0,2.3,14.6,13.0,10.01,0.0
2018,6,27,5,15,213.5,23.0,2.3,15.05,43.5,18.98,3.92
2018,6,27,5,30,347.0,35.0,2.3,15.5,74.0,28.48,18.36
2018,6,27,5,45,377.5,39.0,2.25,15.95,101.0,30.26,20.78
2018,6,27,6,0,408.0,43.0,2.2,16.4,128.0,32.17,22.8
2018,6,27,6,15,204.0,50.5,2.15,17.15,93.0,36.72,26.91
2018,6,27,6,30,0.0,58.0,2.1,17.9,58.0,51.23,39.67
2018,6,27,6,45,0.0,73.5,2.05,18.65,73.5,64.63,51.21
2018,6,27,7,0,0.0,89.0,2.0,19.4,89.0,77.6,62.16
2018,6,27,7,15,6.0,124.5,2.0,20.35,127.5,105.8,85.85
2018,6,27,7,30,12.0,160.0,2.0,21.3,166.0,132.97,108.13
2018,6,27,7,45,39.5,200.5,1.95,22.25,223.0,153.04,124.01
2018,6,27,8,0,67.0,241.0,1.9,23.2,280.0,179.72,138.04
2018,6,27,8,15,311.5,208.5,1.95,24.1,412.0,163.87,114.91
2018,6,27,8,30,556.0,176.0,2.0,25.0,544.0,179.49,113.39
2018,6,27,8,45,740.5,131.5,2.05,25.95,656.5,220.41,136.7
2018,6,27,9,0,925.0,87.0,2.1,26.9,769.0,280.52,178.43
2018,6,27,9,15,926.5,92.5,2.25,27.55,806.5,335.09,224.67
2018,6,27,9,30,928.0,98.0,2.4,28.2,844.0,389.52,270.62
2018,6,27,9,45,925.0,106.5,2.55,28.9,876.0,444.1,315.74
2018,6,27,10,0,922.0,115.0,2.7,29.6,908.0,497.72,358.85
2018,6,27,10,15,927.5,116.5,2.9,30.0,935.5,549.14,399.67
2018,6,27,10,30,933.0,118.0,3.1,30.4,963.0,599.99,439.01
2018,6,27,10,45,936.0,120.0,3.3,30.85,984.0,649.02,475.94
2018,6,27,11,0,939.0,122.0,3.5,31.3,1005.0,696.88,511.12
2018,6,27,11,15,941.5,122.5,3.65,31.45,1018.5,741.89,544.04
2018,6,27,11,30,944.0,123.0,3.8,31.6,1032.0,785.34,575.29
2018,6,27,11,45,944.0,124.0,3.95,31.75,1038.0,825.63,602.25
2018,6,27,12,0,944.0,125.0,4.1,31.9,1044.0,863.94,627.75
2018,6,27,12,15,945.0,124.0,4.2,31.85,1042.5,899.24,651.49
2018,6,27,12,30,946.0,123.0,4.3,31.8,1041.0,932.24,673.7
2018,6,27,12,45,946.0,121.0,4.45,31.75,1032.0,960.94,693.37
2018,6,27,13,0,946.0,119.0,4.6,31.7,1023.0,986.84,711.28
2018,6,27,13,15,941.5,119.0,4.65,31.5,1005.5,1007.44,725.79
2018,6,27,13,30,937.0,119.0,4.7,31.3,988.0,1024.86,738.36
2018,6,27,13,45,931.0,117.5,4.75,31.1,963.0,1036.07,747.23
2018,6,27,14,0,925.0,116.0,4.8,30.9,938.0,1043.88,754.1
2018,6,27,14,15,918.5,115.0,4.8,30.55,908.0,1048.34,759.0
2018,6,27,14,30,912.0,114.0,4.8,30.2,878.0,1049.45,761.91
2018,6,27,14,45,903.5,111.5,4.8,29.85,841.5,1043.59,760.44
2018,6,27,15,0,895.0,109.0,4.8,29.5,805.0,1034.44,756.97
2018,6,27,15,15,883.5,106.5,4.8,29.5,763.0,1019.07,748.45
2018,6,27,15,30,872.0,104.0,4.8,29.5,721.0,1000.66,738.03
2018,6,27,15,45,858.5,101.0,4.85,28.6,675.5,976.8,727.1
2018,6,27,16,0,845.0,98.0,4.9,27.7,630.0,960.49,721.22
2018,6,27,16,15,828.0,94.0,4.9,27.0,580.5,926.63,702.18
2018,6,27,16,30,811.0,90.0,4.9,26.3,531.0,890.53,681.35
2018,6,27,16,45,788.0,86.0,4.85,25.6,480.0,846.96,654.49
2018,6,27,17,0,765.0,82.0,4.8,24.9,429.0,801.94,625.99
2018,6,27,17,15,733.0,77.0,4.75,24.0,377.0,746.8,589.72
2018,6,27,17,30,701.0,72.0,4.7,23.1,325.0,696.38,555.73
2018,6,27,17,45,656.5,66.0,4.65,22.25,273.5,630.38,508.25
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,565.86,459.76
2018,6,27,18,15,544.5,53.5,4.45,20.6,174.5,486.27,396.54
2018,6,27,18,30,477.0,47.0,4.3,19.8,127.0,410.72,332.38
2018,6,27,18,45,370.0,37.5,4.15,19.0,87.5,311.77,245.57
2018,6,27,19,0,263.0,28.0,4.0,18.2,48.0,215.19,127.04
2018,6,27,19,15,140.0,15.0,3.9,17.7,25.0,87.8,0.0
2018,6,27,19,30,17.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,27,19,45,8.5,1.0,3.75,16.75,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,14.3,7.0,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,14.5,14.0,10.91,0.0
2018,6,28,5,15,188.0,25.0,3.3,14.95,43.0,19.74,3.74
2018,6,28,5,30,307.0,38.0,3.4,15.4,72.0,31.28,20.66
2018,6,28,5,45,400.0,46.5,3.55,15.9,114.5,36.99,26.61
2018,6,28,6,0,493.0,55.0,3.7,16.4,157.0,42.58,31.92
2018,6,28,6,15,554.5,61.0,3.7,17.0,205.5,45.8,34.92
2018,6,28,6,30,616.0,67.0,3.7,17.6,254.0,48.97,37.7
2018,6,28,6,45,650.0,73.0,3.75,18.25,302.5,51.87,40.11
2018,6,28,7,0,684.0,79.0,3.8,18.9,351.0,54.6,42.3
2018,6,28,7,15,723.0,81.0,3.8,19.55,404.0,59.9,46.64
2018,6,28,7,30,762.0,83.0,3.8,20.2,457.0,59.83,46.29
2018,6,28,7,45,784.5,85.5,3.75,20.8,506.0,60.0,46.15
2018,6,28,8,0,807.0,88.0,3.7,21.4,555.0,67.36,52.15
2018,6,28,8,15,824.5,90.5,3.75,22.05,602.5,114.2,59.71
2018,6,28,8,30,842.0,93.0,3.8,22.7,650.0,172.65,97.52
2018,6,28,8,45,856.5,94.5,3.8,23.35,693.5,222.32,135.34
2018,6,28,9,0,871.0,96.0,3.8,24.0,737.0,273.53,177.9
2018,6,28,9,15,882.0,97.0,3.9,24.55,776.0,324.77,222.07
2018,6,28,9,30,893.0,98.0,4.0,25.1,815.0,376.81,266.92
2018,6,28,9,45,902.5,99.0,4.1,25.6,849.5,428.88,311.21
2018,6,28,10,0,912.0,100.0,4.2,26.1,884.0,481.19,354.67
2018,6,28,10,15,919.0,100.5,4.25,26.45,912.0,531.95,396.0
2018,6,28,10,30,926.0,101.0,4.3,26.8,940.0,582.27,435.86
2018,6,28,10,45,931.5,102.0,4.35,27.1,962.0,631.5,473.92
2018,6,28,11,0,937.0,103.0,4.4,27.4,984.0,679.77,510.31
2018,6,28,11,15,939.5,103.5,4.45,27.65,997.5,724.48,543.42
2018,6,28,11,30,942.0,104.0,4.5,27.9,1011.0,767.63,574.3
2018,6,28,11,45,943.0,104.5,4.6,28.1,1017.0,807.93,601.71
2018,6,28,12,0,944.0,105.0,4.7,28.3,1023.0,846.27,627.74
2018,6,28,12,15,943.5,105.0,4.75,28.4,1021.5,880.84,651.07
2018,6,28,12,30,943.0,105.0,4.8,28.5,1020.0,913.02,672.75
2018,6,28,12,45,941.5,104.5,4.9,28.6,1011.0,941.29,692.14
2018,6,28,13,0,940.0,104.0,5.0,28.7,1002.0,966.74,709.72
2018,6,28,13,15,937.0,103.0,5.1,28.65,985.5,987.34,724.6
2018,6,28,13,30,934.0,102.0,5.2,28.6,969.0,1004.79,737.53
2018,6,28,13,45,930.0,101.0,5.25,28.5,946.0,1018.04,747.59
2018,6,28,14,0,926.0,100.0,5.3,28.4,923.0,1028.0,755.64
2018,6,28,14,15,920.0,98.5,5.3,28.2,893.0,1032.11,759.9
2018,6,28,14,30,914.0,97.0,5.3,28.0,863.0,1032.87,762.11
2018,6,28,14,45,905.5,95.5,5.3,27.8,827.0,1027.79,760.59
2018,6,28,15,0,897.0,94.0,5.3,27.6,791.0,1019.45,757.05
2018,6,28,15,15,885.5,92.5,5.3,27.6,750.0,1004.94,748.87
2018,6,28,15,30,874.0,91.0,5.3,27.6,709.0,987.43,738.78
2018,6,28,15,45,861.0,88.0,5.2,27.0,664.0,963.79,725.66
2018,6,28,16,0,848.0,85.0,5.1,26.4,619.0,937.45,710.66
2018,6,28,16,15,831.0,82.0,5.05,25.95,570.5,904.8,691.09
2018,6,28,16,30,814.0,79.0,5.0,25.5,522.0,879.44,676.49
2018,6,28,16,45,790.5,76.0,4.9,25.1,471.5,836.62,648.76
2018,6,28,17,0,767.0,73.0,4.8,24.7,421.0,792.43,619.65
2018,6,28,17,15,734.5,69.0,4.75,24.05,369.5,738.16,583.28
2018,6,28,17,30,702.0,65.0,4.7,23.4,318.0,683.67,545.59
2018,6,28,17,45,656.0,60.5,4.6,22.75,267.5,618.01,497.72
2018,6,28,18,0,610.0,56.0,4.5,22.1,217.0,559.08,453.03
2018,6,28,18,15,541.0,49.5,4.35,21.35,170.0,478.65,389.24
2018,6,28,18,30,472.0,43.0,4.2,20.6,123.0,402.69,325.08
2018,6,28,18,45,362.0,34.5,4.05,19.85,84.0,303.75,238.58
2018,6,28,19,0,252.0,26.0,3.9,19.1,45.0,207.82,122.39
2018,6,28,19,15,134.0,14.0,3.85,18.55,23.5,83.76,0.0
2018,6,28,19,30,16.0,2.0,3.8,18.0,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.45,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,29,4,45,42.0,5.5,2.05,14.05,6.5,0.0,0.0
2018,6,29,5,0,84.0,11.0,2.1,14.2,13.0,10.01,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.7,43.0,19.08,2.82
2018,6,29,5,30,341.0,35.0,1.9,15.2,73.0,28.57,18.37
2018,6,29,5,45,424.5,43.0,1.85,15.7,114.0,33.98,24.02
2018,6,29,6,0,508.0,51.0,1.8,16.2,155.0,39.25,29.05
2018,6,29,6,15,505.0,62.5,1.7,17.0,190.5,46.86,35.88
2018,6,29,6,30,502.0,74.0,1.6,17.8,226.0,53.97,42.09
2018,6,29,6,45,607.0,73.5,1.5,18.65,291.0,52.02,40.19
2018,6,29,7,0,712.0,73.0,1.4,19.5,356.0,55.47,42.96
2018,6,29,7,15,752.0,74.5,1.4,20.5,410.0,55.19,42.4
2018,6,29,7,30,792.0,76.0,1.4,21.5,464.0,55.02,41.91
2018,6,29,7,45,814.5,78.5,1.4,22.55,514.5,55.43,41.92
2018,6,29,8,0,837.0,81.0,1.4,23.6,565.0,72.07,55.62
2018,6,29,8,15,853.5,83.0,1.55,24.65,612.5,119.77,62.76
2018,6,29,8,30,870.0,85.0,1.7,25.7,660.0,169.57,92.51
2018,6,29,8,45,883.5,87.0,1.8,26.75,704.5,220.79,130.55
2018,6,29,9,0,897.0,89.0,1.9,27.8,749.0,273.48,173.13
2018,6,29,9,15,903.5,92.0,2.15,28.7,787.0,326.21,217.41
2018,6,29,9,30,910.0,95.0,2.4,29.6,825.0,379.31,261.87
2018,6,29,9,45,913.0,99.5,2.65,30.5,858.0,432.35,305.53
2018,6,29,10,0,916.0,104.0,2.9,31.4,891.0,485.02,347.73
2018,6,29,10,15,922.0,105.0,3.1,31.9,918.5,535.94,387.95
2018,6,29,10,30,928.0,106.0,3.3,32.4,946.0,586.35,426.7
2018,6,29,10,45,933.0,106.0,3.5,32.85,967.0,634.68,463.07
2018,6,29,11,0,938.0,106.0,3.7,33.3,988.0,681.99,497.82
2018,6,29,11,15,940.5,106.5,3.85,33.55,1001.5,726.82,530.32
2018,6,29,11,30,943.0,107.0,4.0,33.8,1015.0,770.09,560.8
2018,6,29,11,45,944.5,107.0,4.15,34.0,1021.0,810.48,587.57
2018,6,29,12,0,946.0,107.0,4.3,34.2,1027.0,848.94,612.93
2018,6,29,12,15,944.0,108.0,4.4,34.25,1025.0,883.29,635.67
2018,6,29,12,30,942.0,109.0,4.5,34.3,1023.0,915.21,656.79
2018,6,29,12,45,937.0,111.0,4.6,34.3,1013.0,942.78,675.22
2018,6,29,13,0,932.0,113.0,4.7,34.3,1003.0,967.47,691.86
2018,6,29,13,15,928.5,111.5,4.75,34.2,985.5,987.2,705.36
2018,6,29,13,30,925.0,110.0,4.8,34.1,968.0,1003.76,717.15
2018,6,29,13,45,920.0,109.5,4.85,34.0,945.0,1016.64,726.71
2018,6,29,14,0,915.0,109.0,4.9,33.9,922.0,1026.24,734.32
2018,6,29,14,15,908.0,107.5,4.9,33.65,891.5,1029.5,738.07
2018,6,29,14,30,901.0,106.0,4.9,33.4,861.0,1029.43,739.85
2018,6,29,14,45,891.5,104.0,4.9,33.2,824.5,1023.0,737.52
2018,6,29,15,0,882.0,102.0,4.9,33.0,788.0,1013.32,733.24
2018,6,29,15,15,871.0,99.5,4.9,33.0,747.0,998.43,725.07
2018,6,29,15,30,860.0,97.0,4.9,33.0,706.0,980.54,715.03
2018,6,29,15,45,845.5,94.5,4.9,32.35,660.5,956.34,702.78
2018,6,29,16,0,831.0,92.0,4.9,31.7,615.0,929.55,688.72
2018,6,29,16,15,813.5,88.5,4.85,31.2,567.0,906.1,676.05
2018,6,29,16,30,796.0,85.0,4.8,30.7,519.0,870.48,654.87
2018,6,29,16,45,772.0,81.5,4.7,30.25,468.5,827.03,627.52
2018,6,29,17,0,748.0,78.0,4.6,29.8,418.0,782.25,598.76
2018,6,29,17,15,716.5,73.5,4.45,29.1,367.0,728.74,563.57
2018,6,29,17,30,685.0,69.0,4.3,28.4,316.0,674.94,527.09
2018,6,29,17,45,641.0,63.5,4.1,27.7,266.0,615.15,484.62
2018,6,29,18,0,597.0,58.0,3.9,27.0,216.0,552.32,438.01
2018,6,29,18,15,529.5,51.5,3.5,26.1,169.5,473.4,376.74
2018,6,29,18,30,462.0,45.0,3.1,25.2,123.0,398.71,314.86
2018,6,29,18,45,357.5,36.0,2.7,24.25,84.5,302.76,232.76
2018,6,29,19,0,253.0,27.0,2.3,23.3,46.0,209.15,120.65
2018,6,29,19,15,135.0,14.5,2.2,22.75,24.0,84.78,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,30,4,45,51.5,6.0,1.05,18.0,7.0,0.0,0.0
2018,6,30,5,0,103.0,12.0,1.1,18.3,14.0,10.91,0.0
2018,6,30,5,15,238.0,22.0,1.3,19.15,43.5,18.2,1.61
2018,6,30,5,30,373.0,32.0,1.5,20.0,73.0,25.91,15.72
2018,6,30,5,45,460.5,39.5,1.65,20.85,116.0,31.05,20.96
2018,6,30,6,0,548.0,47.0,1.8,21.7,159.0,36.09,25.6
2018,6,30,6,15,604.5,52.0,1.65,22.65,207.5,38.86,28.1
2018,6,30,6,30,661.0,57.0,1.5,23.6,256.0,45.43,33.72
2018,6,30,6,45,699.5,61.5,1.35,24.55,307.0,47.84,35.62
2018,6,30,7,0,738.0,66.0,1.2,25.5,358.0,50.18,37.37
2018,6,30,7,15,766.0,69.5,1.0,26.6,409.5,51.58,38.25
2018,6,30,7,30,794.0,73.0,0.8,27.7,461.0,52.91,39.03
2018,6,30,7,45,815.0,76.0,0.6,28.8,511.0,53.75,39.39
2018,6,30,8,0,836.0,79.0,0.4,29.9,561.0,69.65,52.11
2018,6,30,8,15,851.5,81.5,0.55,30.65,608.5,117.53,59.68
2018,6,30,8,30,867.0,84.0,0.7,31.4,656.0,167.43,88.54
2018,6,30,8,45,878.5,86.0,0.85,32.15,699.0,218.13,125.21
2018,6,30,9,0,890.0,88.0,1.0,32.9,742.0,270.1,166.27
2018,6,30,9,15,900.0,89.5,1.1,33.5,781.0,322.35,208.88
2018,6,30,9,30,910.0,91.0,1.2,34.1,820.0,375.32,251.94
2018,6,30,9,45,918.5,91.5,1.3,34.65,854.0,427.47,293.76
2018,6,30,10,0,927.0,92.0,1.4,35.2,888.0,479.76,334.6
2018,6,30,10,15,932.5,92.5,1.5,35.6,915.0,530.5,373.43
2018,6,30,10,30,938.0,93.0,1.6,36.0,942.0,580.65,410.71
2018,6,30,10,45,940.5,94.5,1.7,36.35,962.0,629.07,445.83
2018,6,30,11,0,943.0,96.0,1.8,36.7,982.0,676.26,479.17
2018,6,30,11,15,944.5,97.0,1.95,36.9,995.0,720.96,510.71
2018,6,30,11,30,946.0,98.0,2.1,37.1,1008.0,764.01,540.06
2018,6,30,11,45,947.0,98.0,2.25,37.35,1014.0,804.04,565.72
2018,6,30,12,0,948.0,98.0,2.4,37.6,1020.0,842.07,589.99
2018,6,30,12,15,945.5,99.0,2.6,37.6,1017.5,875.96,612.54
2018,6,30,12,30,943.0,100.0,2.8,37.6,1015.0,907.36,633.56
2018,6,30,12,45,938.5,101.5,2.95,37.65,1005.0,934.8,651.64
2018,6,30,13,0,934.0,103.0,3.1,37.7,995.0,959.36,668.0
2018,6,30,13,15,930.5,102.5,3.25,37.55,978.5,979.92,682.51
2018,6,30,13,30,927.0,102.0,3.4,37.4,962.0,997.34,695.22
2018,6,30,13,45,921.5,102.0,3.55,37.3,939.0,1010.14,705.03
2018,6,30,14,0,916.0,102.0,3.7,37.2,916.0,1019.66,712.96
2018,6,30,14,15,909.5,100.5,3.8,36.95,886.0,1023.32,717.49
2018,6,30,14,30,903.0,99.0,3.9,36.7,856.0,1023.64,720.11
2018,6,30,14,45,894.0,98.0,4.0,36.45,820.5,1018.72,719.56
2018,6,30,15,0,885.0,97.0,4.1,36.2,785.0,1010.59,717.12
2018,6,30,15,15,874.0,94.5,4.1,36.2,744.0,995.62,709.08
2018,6,30,15,30,863.0,92.0,4.1,36.2,703.0,977.63,699.24
2018,6,30,15,45,846.5,90.5,4.15,35.5,657.5,952.55,687.11
2018,6,30,16,0,830.0,89.0,4.2,34.8,612.0,924.97,673.24
2018,6,30,16,15,809.5,87.0,4.2,34.3,563.5,900.45,660.46
2018,6,30,16,30,789.0,85.0,4.2,33.8,515.0,864.04,639.47
2018,6,30,16,45,764.0,81.5,4.15,33.3,464.5,819.87,612.63
2018,6,30,17,0,739.0,78.0,4.1,32.8,414.0,774.44,584.35
2018,6,30,17,15,705.5,74.0,4.0,32.05,363.0,720.14,549.4
2018,6,30,17,30,672.0,70.0,3.9,31.3,312.0,670.38,516.6
2018,6,30,17,45,625.5,65.0,3.8,30.5,262.5,605.22,471.2
2018,6,30,18,0,579.0,60.0,3.7,29.7,213.0,541.74,425.06
2018,6,30,18,15,510.5,52.5,3.5,28.65,166.5,461.43,363.81
2018,6,30,18,30,442.0,45.0,3.3,27.6,120.0,385.54,302.07
2018,6,30,18,45,338.0,36.0,3.05,26.6,82.0,290.75,221.78
2018,6,30,19,0,234.0,27.0,2.8,25.6,44.0,198.23,113.06
2018,6,30,19,15,124.5,14.5,2.7,24.85,23.0,79.25,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.1,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,21.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.85,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.1,11.0,9.1,0.0
2018,7,1,5,15,170.0,22.0,1.65,19.65,37.5,17.35,0.51
2018,7,1,5,30,275.0,34.0,1.8,20.2,64.0,27.62,17.04
2018,7,1,5,45,323.5,44.0,1.95,20.8,97.0,34.69,24.04
