Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,30,677.0,111.0,3.7,36.3,460.0,791.1,583.15
2018,7,30,16,45,660.0,102.5,3.75,35.7,413.0,751.0,559.5
2018,7,30,17,0,643.0,94.0,3.8,35.1,366.0,709.37,534.02
2018,7,30,17,15,604.5,86.5,3.65,34.1,315.0,649.67,494.95
2018,7,30,17,30,566.0,79.0,3.5,33.1,264.0,590.38,454.74
2018,7,30,17,45,502.5,71.5,3.35,32.1,214.0,512.54,398.91
2018,7,30,18,0,439.0,64.0,3.2,31.1,164.0,437.66,342.22
2018,7,30,18,15,370.0,52.5,3.0,30.0,122.0,357.99,278.84
2018,7,30,18,30,301.0,41.0,2.8,28.9,80.0,281.67,214.81
2018,7,30,18,45,197.5,27.5,2.6,27.8,48.5,188.04,117.58
2018,7,30,19,0,94.0,14.0,2.4,26.7,17.0,65.35,0.0
2018,7,30,19,15,47.0,7.0,2.25,26.1,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,23.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,31,5,15,47.0,9.0,1.0,19.55,11.5,8.19,0.0
2018,7,31,5,30,94.0,18.0,1.0,20.1,23.0,14.18,0.0
2018,7,31,5,45,176.5,34.0,1.05,20.7,55.5,26.48,15.47
2018,7,31,6,0,259.0,50.0,1.1,21.3,88.0,38.39,27.01
2018,7,31,6,15,243.0,64.0,1.1,22.1,111.0,48.02,35.75
2018,7,31,6,30,227.0,78.0,1.1,22.9,134.0,60.2,46.4
2018,7,31,6,45,148.5,104.0,1.15,23.65,144.0,81.3,64.39
2018,7,31,7,0,70.0,130.0,1.2,24.4,154.0,102.7,82.24
2018,7,31,7,15,93.0,153.5,1.2,25.5,191.0,119.53,95.7
2018,7,31,7,30,116.0,177.0,1.2,26.6,228.0,129.57,103.23
2018,7,31,7,45,148.0,197.0,1.25,27.65,270.5,142.34,112.87
2018,7,31,8,0,180.0,217.0,1.3,28.7,313.0,154.7,121.97
2018,7,31,8,15,216.0,237.5,1.3,29.7,363.5,168.1,131.74
2018,7,31,8,30,252.0,258.0,1.3,30.7,414.0,188.42,132.44
2018,7,31,8,45,410.0,227.0,1.3,31.7,503.0,197.1,129.18
2018,7,31,9,0,568.0,196.0,1.3,32.7,592.0,229.1,145.81
2018,7,31,9,15,653.5,178.0,1.35,33.6,659.0,270.52,175.13
2018,7,31,9,30,739.0,160.0,1.4,34.5,726.0,321.36,213.0
2018,7,31,9,45,767.5,155.5,1.45,35.45,767.0,376.61,255.78
2018,7,31,10,0,796.0,151.0,1.5,36.4,808.0,427.99,295.14
2018,7,31,10,15,806.0,151.5,1.6,36.85,837.0,477.23,333.08
2018,7,31,10,30,816.0,152.0,1.7,37.3,866.0,526.66,370.11
2018,7,31,10,45,824.5,152.0,1.85,37.7,888.5,574.84,405.59
2018,7,31,11,0,833.0,152.0,2.0,38.1,911.0,622.63,439.91
2018,7,31,11,15,838.0,151.5,2.1,38.35,925.5,665.92,470.52
2018,7,31,11,30,843.0,151.0,2.2,38.6,940.0,708.14,499.77
2018,7,31,11,45,846.5,150.0,2.35,38.8,947.5,747.56,527.04
2018,7,31,12,0,850.0,149.0,2.5,39.0,955.0,785.37,552.17
2018,7,31,12,15,852.5,147.0,2.6,39.1,955.0,819.77,574.26
2018,7,31,12,30,855.0,145.0,2.7,39.2,955.0,852.1,595.0
2018,7,31,12,45,856.5,142.5,2.8,39.25,947.5,880.87,613.62
2018,7,31,13,0,858.0,140.0,2.9,39.3,940.0,907.11,630.69
2018,7,31,13,15,856.0,138.0,2.95,39.25,924.5,927.92,644.37
2018,7,31,13,30,854.0,136.0,3.0,39.2,909.0,945.76,656.33
2018,7,31,13,45,845.5,136.0,3.1,39.15,885.0,956.29,664.22
2018,7,31,14,0,837.0,136.0,3.2,39.1,861.0,963.62,670.3
2018,7,31,14,15,835.0,130.5,3.25,38.9,832.5,968.5,675.09
2018,7,31,14,30,833.0,125.0,3.3,38.7,804.0,970.09,677.99
2018,7,31,14,45,825.0,122.0,3.35,38.5,769.0,975.92,683.73
2018,7,31,15,0,817.0,119.0,3.4,38.3,734.0,967.85,680.84
2018,7,31,15,15,803.5,116.5,3.4,38.3,693.0,951.77,672.19
2018,7,31,15,30,790.0,114.0,3.4,38.3,652.0,932.73,661.77
2018,7,31,15,45,775.0,109.5,3.4,37.6,607.0,907.07,649.04
2018,7,31,16,0,760.0,105.0,3.4,36.9,562.0,878.78,634.5
2018,7,31,16,15,740.5,99.5,3.4,36.35,513.5,842.64,614.17
2018,7,31,16,30,721.0,94.0,3.4,35.8,465.0,804.47,592.14
2018,7,31,16,45,693.0,89.5,3.4,35.25,415.0,763.13,567.45
2018,7,31,17,0,665.0,85.0,3.4,34.7,365.0,716.18,538.19
2018,7,31,17,15,626.5,79.0,3.3,33.75,314.5,657.79,500.33
2018,7,31,17,30,588.0,73.0,3.2,32.8,264.0,599.82,461.28
2018,7,31,17,45,534.0,65.5,3.1,31.85,215.0,528.74,410.65
2018,7,31,18,0,480.0,58.0,3.0,30.9,166.0,460.05,359.3
2018,7,31,18,15,400.5,48.0,2.9,29.85,122.5,373.53,290.72
2018,7,31,18,30,321.0,38.0,2.8,28.8,79.0,292.84,222.89
2018,7,31,18,45,207.0,25.5,2.7,27.75,47.5,190.75,114.47
2018,7,31,19,0,93.0,13.0,2.6,26.7,16.0,63.75,0.0
2018,7,31,19,15,46.5,6.5,2.45,26.05,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.0,1.15,19.7,12.5,8.19,0.0
2018,8,1,5,30,140.0,18.0,1.1,20.2,25.0,14.24,0.0
2018,8,1,5,45,249.5,30.0,1.1,20.7,59.5,24.41,13.63
2018,8,1,6,0,359.0,42.0,1.1,21.2,94.0,33.49,22.84
2018,8,1,6,15,308.5,48.0,1.1,22.05,105.5,36.24,25.64
2018,8,1,6,30,258.0,54.0,1.1,22.9,117.0,39.7,28.78
2018,8,1,6,45,158.0,85.0,1.1,23.8,126.5,64.66,50.18
2018,8,1,7,0,58.0,116.0,1.1,24.7,136.0,93.54,74.44
2018,8,1,7,15,68.0,141.0,1.05,25.8,168.0,111.5,88.89
2018,8,1,7,30,78.0,166.0,1.0,26.9,200.0,128.98,102.59
2018,8,1,7,45,100.0,191.5,0.95,28.0,241.0,138.71,109.64
2018,8,1,8,0,122.0,217.0,0.9,29.1,282.0,154.12,121.13
2018,8,1,8,15,254.0,214.0,0.95,30.1,365.5,142.96,111.29
2018,8,1,8,30,386.0,211.0,1.0,31.1,449.0,157.47,104.79
2018,8,1,8,45,572.0,168.0,1.05,32.05,550.5,174.15,105.27
2018,8,1,9,0,758.0,125.0,1.1,33.0,652.0,218.16,129.88
2018,8,1,9,15,800.0,116.0,1.2,33.95,701.5,265.16,165.75
2018,8,1,9,30,842.0,107.0,1.3,34.9,751.0,323.9,211.48
2018,8,1,9,45,856.5,106.0,1.45,35.85,787.0,375.1,252.56
2018,8,1,10,0,871.0,105.0,1.6,36.8,823.0,427.11,293.46
2018,8,1,10,15,877.5,106.5,1.75,37.35,851.5,478.04,333.12
2018,8,1,10,30,884.0,108.0,1.9,37.9,880.0,528.61,371.38
2018,8,1,10,45,888.5,109.0,2.1,38.4,901.5,577.13,407.42
2018,8,1,11,0,893.0,110.0,2.3,38.9,923.0,624.68,441.85
2018,8,1,11,15,896.5,110.5,2.45,39.1,938.0,670.05,474.34
2018,8,1,11,30,900.0,111.0,2.6,39.3,953.0,714.0,505.21
2018,8,1,11,45,901.0,111.5,2.8,39.5,959.5,754.56,533.13
2018,8,1,12,0,902.0,112.0,3.0,39.7,966.0,793.18,558.3
2018,8,1,12,15,901.0,112.5,3.15,39.65,965.0,828.11,581.37
2018,8,1,12,30,900.0,113.0,3.3,39.6,964.0,860.65,602.93
2018,8,1,12,45,896.5,114.5,3.45,39.6,955.5,889.41,621.99
2018,8,1,13,0,893.0,116.0,3.6,39.6,947.0,915.4,639.36
2018,8,1,13,15,890.0,115.0,3.7,39.4,931.5,936.53,654.03
2018,8,1,13,30,887.0,114.0,3.8,39.2,916.0,954.59,666.91
2018,8,1,13,45,881.5,113.5,3.9,39.05,893.0,967.63,676.64
2018,8,1,14,0,876.0,113.0,4.0,38.9,870.0,977.41,684.49
2018,8,1,14,15,868.0,112.0,4.05,38.55,840.0,980.96,688.86
2018,8,1,14,30,860.0,111.0,4.1,38.2,810.0,981.2,691.34
2018,8,1,14,45,850.0,109.0,4.15,37.9,774.0,975.12,689.81
2018,8,1,15,0,840.0,107.0,4.2,37.6,738.0,965.83,686.39
2018,8,1,15,15,827.0,105.0,4.2,37.6,697.0,950.48,678.05
2018,8,1,15,30,814.0,103.0,4.2,37.6,656.0,942.56,674.66
2018,8,1,15,45,798.0,99.5,4.25,36.65,610.5,916.72,662.51
2018,8,1,16,0,782.0,96.0,4.3,35.7,565.0,888.27,648.54
2018,8,1,16,15,760.0,93.0,4.3,35.0,516.5,852.38,628.43
2018,8,1,16,30,738.0,90.0,4.3,34.3,468.0,814.55,606.64
2018,8,1,16,45,709.0,86.0,4.3,33.6,417.5,767.51,577.92
2018,8,1,17,0,680.0,82.0,4.3,32.9,367.0,724.55,551.3
2018,8,1,17,15,641.0,76.5,4.2,32.05,316.0,665.97,512.49
2018,8,1,17,30,602.0,71.0,4.1,31.2,265.0,607.83,472.54
2018,8,1,17,45,547.0,64.0,4.0,30.3,216.0,536.19,420.68
2018,8,1,18,0,492.0,57.0,3.9,29.4,167.0,466.99,368.11
2018,8,1,18,15,411.0,47.5,3.75,28.5,123.0,379.66,297.75
2018,8,1,18,30,330.0,38.0,3.6,27.6,79.0,298.16,227.95
2018,8,1,18,45,212.0,25.0,3.45,26.7,47.0,191.48,109.39
2018,8,1,19,0,94.0,12.0,3.3,25.8,15.0,63.26,0.0
2018,8,1,19,15,47.0,6.0,3.2,25.25,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,23.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,21.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,21.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,21.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,2,5,15,77.0,9.0,2.0,17.85,12.5,8.19,0.0
2018,8,2,5,30,154.0,18.0,2.0,18.3,25.0,15.0,0.0
2018,8,2,5,45,262.5,29.0,2.0,18.7,59.0,23.6,12.91
2018,8,2,6,0,371.0,40.0,2.0,19.1,93.0,31.81,21.58
2018,8,2,6,15,317.5,53.0,2.05,20.0,111.5,40.06,29.15
2018,8,2,6,30,264.0,66.0,2.1,20.9,130.0,48.56,36.7
2018,8,2,6,45,190.0,95.5,2.15,21.8,147.0,72.08,57.0
2018,8,2,7,0,116.0,125.0,2.2,22.7,164.0,95.66,76.93
2018,8,2,7,15,173.5,139.5,2.25,23.75,209.5,106.21,85.34
2018,8,2,7,30,231.0,154.0,2.3,24.8,255.0,109.39,87.38
2018,8,2,7,45,339.5,155.0,2.35,25.8,324.0,101.52,80.16
2018,8,2,8,0,448.0,156.0,2.4,26.8,393.0,100.5,78.72
2018,8,2,8,15,598.0,132.0,2.5,27.75,480.5,80.53,61.66
2018,8,2,8,30,748.0,108.0,2.6,28.7,568.0,116.2,63.58
2018,8,2,8,45,809.5,96.5,2.65,29.65,628.5,158.56,85.38
2018,8,2,9,0,871.0,85.0,2.7,30.6,689.0,216.62,126.26
2018,8,2,9,15,878.5,89.0,2.85,31.25,729.0,270.47,169.95
2018,8,2,9,30,886.0,93.0,3.0,31.9,769.0,324.87,215.36
2018,8,2,9,45,889.0,97.5,3.15,32.55,802.5,378.48,260.19
2018,8,2,10,0,892.0,102.0,3.3,33.2,836.0,431.77,303.9
2018,8,2,10,15,899.5,103.0,3.35,33.6,865.5,483.89,345.77
2018,8,2,10,30,907.0,104.0,3.4,34.0,895.0,535.7,386.21
2018,8,2,10,45,912.0,105.0,3.5,34.45,917.5,585.64,424.19
2018,8,2,11,0,917.0,106.0,3.6,34.9,940.0,634.62,460.41
2018,8,2,11,15,921.0,106.5,3.65,35.25,955.5,681.4,494.21
2018,8,2,11,30,925.0,107.0,3.7,35.6,971.0,726.76,526.2
2018,8,2,11,45,926.5,107.0,3.75,36.0,977.5,768.28,554.2
2018,8,2,12,0,928.0,107.0,3.8,36.4,984.0,807.81,579.32
2018,8,2,12,15,926.5,108.0,3.85,36.5,983.0,843.68,602.58
2018,8,2,12,30,925.0,109.0,3.9,36.6,982.0,877.06,624.16
2018,8,2,12,45,921.5,110.5,4.0,36.75,973.5,906.54,643.29
2018,8,2,13,0,918.0,112.0,4.1,36.9,965.0,933.16,660.62
2018,8,2,13,15,914.5,111.5,4.15,36.75,949.0,954.87,675.43
2018,8,2,13,30,911.0,111.0,4.2,36.6,933.0,973.41,688.36
2018,8,2,13,45,906.5,110.0,4.3,36.5,910.0,987.26,698.57
2018,8,2,14,0,902.0,109.0,4.4,36.4,887.0,997.79,706.82
2018,8,2,14,15,896.0,107.5,4.4,36.1,857.5,1002.97,711.89
2018,8,2,14,30,890.0,106.0,4.4,35.8,828.0,1004.76,714.98
2018,8,2,14,45,881.0,104.0,4.45,35.55,791.5,999.67,713.95
2018,8,2,15,0,872.0,102.0,4.5,35.3,755.0,991.27,710.96
2018,8,2,15,15,859.5,99.5,4.5,35.3,713.0,975.61,702.4
2018,8,2,15,30,847.0,97.0,4.5,35.3,671.0,956.89,691.97
2018,8,2,15,45,833.5,93.5,4.45,34.45,625.5,933.11,680.39
2018,8,2,16,0,820.0,90.0,4.4,33.6,580.0,916.48,673.55
2018,8,2,16,15,803.0,85.5,4.35,32.95,531.0,882.69,654.48
2018,8,2,16,30,786.0,81.0,4.3,32.3,482.0,846.63,633.64
2018,8,2,16,45,761.5,77.0,4.3,31.65,431.0,802.48,606.94
2018,8,2,17,0,737.0,73.0,4.3,31.0,380.0,756.98,578.54
2018,8,2,17,15,701.5,68.0,4.2,30.1,328.0,699.89,541.02
2018,8,2,17,30,666.0,63.0,4.1,29.2,276.0,642.75,501.95
2018,8,2,17,45,615.0,57.0,3.95,28.25,225.5,578.3,455.43
2018,8,2,18,0,564.0,51.0,3.8,27.3,175.0,511.09,404.25
2018,8,2,18,15,482.5,43.0,3.6,26.35,129.0,422.77,333.37
2018,8,2,18,30,401.0,35.0,3.4,25.4,83.0,340.34,261.4
2018,8,2,18,45,264.0,24.0,3.15,24.5,49.5,219.99,118.31
2018,8,2,19,0,127.0,13.0,2.9,23.6,16.0,82.36,0.0
2018,8,2,19,15,63.5,6.5,2.8,23.05,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,3,5,15,102.5,9.0,1.8,17.15,13.5,8.19,0.0
2018,8,3,5,30,205.0,18.0,2.0,17.7,27.0,16.37,0.0
2018,8,3,5,45,343.5,27.5,2.15,18.3,65.5,22.43,11.79
2018,8,3,6,0,482.0,37.0,2.3,18.9,104.0,29.51,19.59
2018,8,3,6,15,497.0,40.0,2.3,19.65,135.0,30.57,20.95
2018,8,3,6,30,512.0,43.0,2.3,20.4,166.0,31.77,22.16
2018,8,3,6,45,492.5,57.5,2.3,21.15,199.0,41.44,30.59
2018,8,3,7,0,473.0,72.0,2.3,21.9,232.0,50.53,38.37
2018,8,3,7,15,533.5,80.5,2.25,23.0,289.5,55.12,42.04
2018,8,3,7,30,594.0,89.0,2.2,24.1,347.0,59.46,45.41
2018,8,3,7,45,573.0,111.0,2.15,25.15,385.5,72.33,55.91
2018,8,3,8,0,552.0,133.0,2.1,26.2,424.0,84.5,65.62
2018,8,3,8,15,647.0,126.0,2.1,27.2,499.0,77.16,59.02
2018,8,3,8,30,742.0,119.0,2.1,28.2,574.0,114.69,63.18
2018,8,3,8,45,814.5,107.0,2.1,29.15,641.0,164.97,90.36
2018,8,3,9,0,887.0,95.0,2.1,30.1,708.0,224.8,131.75
2018,8,3,9,15,896.0,98.0,2.15,30.9,749.0,279.33,175.53
2018,8,3,9,30,905.0,101.0,2.2,31.7,790.0,334.56,221.09
2018,8,3,9,45,910.5,104.5,2.3,32.45,825.0,389.45,266.41
2018,8,3,10,0,916.0,108.0,2.4,33.2,860.0,444.26,310.71
2018,8,3,10,15,922.0,109.5,2.5,33.85,889.5,497.49,352.78
2018,8,3,10,30,928.0,111.0,2.6,34.5,919.0,550.23,393.18
2018,8,3,10,45,932.0,113.0,2.7,35.15,941.5,601.6,431.34
2018,8,3,11,0,936.0,115.0,2.8,35.8,964.0,651.91,467.57
2018,8,3,11,15,938.0,116.0,2.9,36.2,978.5,698.89,501.03
2018,8,3,11,30,940.0,117.0,3.0,36.6,993.0,744.25,532.57
2018,8,3,11,45,940.5,118.0,3.1,36.95,1000.0,786.73,561.32
2018,8,3,12,0,941.0,119.0,3.2,37.3,1007.0,827.15,586.93
2018,8,3,12,15,939.5,119.5,3.3,37.45,1005.5,863.33,610.14
2018,8,3,12,30,938.0,120.0,3.4,37.6,1004.0,896.96,631.69
2018,8,3,12,45,933.0,121.0,3.5,37.75,993.5,925.35,649.87
2018,8,3,13,0,928.0,122.0,3.6,37.9,983.0,950.72,666.21
2018,8,3,13,15,921.5,122.5,3.7,37.8,965.0,971.13,680.2
2018,8,3,13,30,915.0,123.0,3.8,37.7,947.0,988.27,692.28
2018,8,3,13,45,906.5,124.0,3.9,37.65,922.5,1000.67,701.38
2018,8,3,14,0,898.0,125.0,4.0,37.6,898.0,1009.68,708.53
2018,8,3,14,15,886.5,124.5,4.05,37.35,865.0,1010.84,711.18
2018,8,3,14,30,875.0,124.0,4.1,37.1,832.0,1008.57,711.87
2018,8,3,14,45,859.5,124.0,4.15,36.85,793.5,999.54,708.42
2018,8,3,15,0,844.0,124.0,4.2,36.6,755.0,998.37,710.16
2018,8,3,15,15,830.5,121.0,4.2,36.6,712.5,981.67,701.0
2018,8,3,15,30,817.0,118.0,4.2,36.6,670.0,961.87,690.01
2018,8,3,15,45,792.5,116.5,4.2,35.95,621.0,930.21,673.13
2018,8,3,16,0,768.0,115.0,4.2,35.3,572.0,896.07,654.47
2018,8,3,16,15,736.0,113.0,4.15,34.75,520.0,858.26,632.56
2018,8,3,16,30,704.0,111.0,4.1,34.2,468.0,813.35,605.43
2018,8,3,16,45,667.0,106.0,4.05,33.65,415.0,759.04,571.19
2018,8,3,17,0,630.0,101.0,4.0,33.1,362.0,704.16,535.64
2018,8,3,17,15,583.5,94.0,3.75,32.15,309.5,638.69,491.51
2018,8,3,17,30,537.0,87.0,3.5,31.2,257.0,574.01,446.32
2018,8,3,17,45,475.5,77.0,3.3,30.25,207.0,495.58,388.85
2018,8,3,18,0,414.0,67.0,3.1,29.3,157.0,417.01,327.99
2018,8,3,18,15,335.5,53.5,2.9,28.3,113.5,331.25,258.79
2018,8,3,18,30,257.0,40.0,2.7,27.3,70.0,252.05,190.76
2018,8,3,18,45,160.5,25.5,2.5,26.25,41.0,157.87,74.57
2018,8,3,19,0,64.0,11.0,2.3,25.2,12.0,45.45,0.0
2018,8,3,19,15,32.0,5.5,2.3,24.7,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,5,15,57.5,7.5,1.1,20.3,10.0,6.82,0.0
2018,8,4,5,30,115.0,15.0,1.2,21.0,20.0,13.64,0.0
2018,8,4,5,45,219.0,30.0,1.35,21.7,54.5,23.51,12.12
2018,8,4,6,0,323.0,45.0,1.5,22.4,89.0,34.83,23.7
2018,8,4,6,15,395.0,56.5,1.55,23.15,134.0,44.55,32.52
2018,8,4,6,30,467.0,68.0,1.6,23.9,179.0,52.21,39.33
2018,8,4,6,45,517.5,77.5,1.6,24.65,228.5,57.74,44.07
2018,8,4,7,0,568.0,87.0,1.6,25.4,278.0,62.98,48.39
2018,8,4,7,15,604.5,95.5,1.8,26.4,329.5,67.07,51.54
2018,8,4,7,30,641.0,104.0,2.0,27.4,381.0,70.89,54.37
2018,8,4,7,45,666.5,111.0,2.15,28.4,431.0,73.27,55.92
2018,8,4,8,0,692.0,118.0,2.3,29.4,481.0,75.42,57.26
2018,8,4,8,15,713.5,123.5,2.5,30.25,529.5,76.32,57.6
2018,8,4,8,30,735.0,129.0,2.7,31.1,578.0,119.29,66.74
2018,8,4,8,45,750.5,134.0,2.9,31.95,622.5,167.83,94.31
2018,8,4,9,0,766.0,139.0,3.1,32.8,667.0,225.62,136.03
2018,8,4,9,15,791.5,136.5,3.3,33.5,711.0,274.05,173.92
2018,8,4,9,30,817.0,134.0,3.5,34.2,755.0,325.16,215.37
2018,8,4,9,45,842.5,128.0,3.7,34.95,794.5,376.05,256.91
2018,8,4,10,0,868.0,122.0,3.9,35.7,834.0,434.5,303.35
2018,8,4,10,15,877.5,121.5,4.0,36.05,863.0,485.52,344.17
2018,8,4,10,30,887.0,121.0,4.1,36.4,892.0,536.41,383.86
2018,8,4,10,45,896.5,119.5,4.2,36.75,915.5,586.21,421.72
2018,8,4,11,0,906.0,118.0,4.3,37.1,939.0,635.44,458.19
2018,8,4,11,15,911.5,117.5,4.35,37.2,954.5,682.16,492.39
2018,8,4,11,30,917.0,117.0,4.4,37.3,970.0,727.57,524.96
2018,8,4,11,45,920.5,115.5,4.5,37.45,977.5,769.22,554.16
2018,8,4,12,0,924.0,114.0,4.6,37.6,985.0,808.98,580.28
2018,8,4,12,15,923.0,114.0,4.75,37.55,983.5,844.43,604.1
2018,8,4,12,30,922.0,114.0,4.9,37.5,982.0,877.39,626.48
2018,8,4,12,45,920.5,113.5,5.0,37.45,973.0,906.82,646.44
2018,8,4,13,0,919.0,113.0,5.1,37.4,964.0,933.41,664.64
2018,8,4,13,15,918.5,110.5,5.2,37.25,948.5,955.99,680.63
2018,8,4,13,30,918.0,108.0,5.3,37.1,933.0,975.43,694.74
2018,8,4,13,45,916.0,104.5,5.35,36.9,909.5,989.17,705.14
2018,8,4,14,0,914.0,101.0,5.4,36.7,886.0,999.5,713.51
2018,8,4,14,15,909.5,98.5,5.45,36.4,856.5,1005.01,719.24
2018,8,4,14,30,905.0,96.0,5.5,36.1,827.0,1007.07,722.93
2018,8,4,14,45,899.5,93.5,5.5,35.75,792.0,1004.69,723.71
2018,8,4,15,0,894.0,91.0,5.5,35.4,757.0,998.93,722.45
2018,8,4,15,15,882.5,89.0,5.5,35.4,715.0,984.5,714.56
2018,8,4,15,30,871.0,87.0,5.5,35.4,673.0,966.94,704.75
2018,8,4,15,45,856.5,84.5,5.45,34.4,627.0,942.88,693.27
2018,8,4,16,0,842.0,82.0,5.4,33.4,581.0,916.1,679.85
2018,8,4,16,15,821.0,79.5,5.25,32.75,531.0,890.18,665.31
2018,8,4,16,30,800.0,77.0,5.1,32.1,481.0,852.59,642.5
2018,8,4,16,45,771.5,74.0,5.0,31.45,429.0,805.81,613.15
2018,8,4,17,0,743.0,71.0,4.9,30.8,377.0,757.85,582.25
2018,8,4,17,15,705.0,67.0,4.65,30.0,324.5,699.79,542.71
2018,8,4,17,30,667.0,63.0,4.4,29.2,272.0,646.86,505.78
2018,8,4,17,45,610.5,57.0,4.2,28.4,221.0,573.34,451.83
2018,8,4,18,0,554.0,51.0,4.0,27.6,170.0,502.36,397.15
2018,8,4,18,15,467.5,42.5,3.65,26.75,124.0,410.55,322.74
2018,8,4,18,30,381.0,34.0,3.3,25.9,78.0,325.15,247.2
2018,8,4,18,45,244.5,23.0,2.9,25.05,46.0,203.37,84.44
2018,8,4,19,0,108.0,12.0,2.5,24.2,14.0,70.55,0.0
2018,8,4,19,15,54.0,6.0,2.45,23.65,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,5,5,15,91.0,8.5,1.55,16.9,12.0,0.0,0.0
2018,8,5,5,30,182.0,17.0,1.7,17.5,24.0,15.46,0.0
2018,8,5,5,45,323.0,26.5,1.85,18.1,61.5,21.66,10.64
2018,8,5,6,0,464.0,36.0,2.0,18.7,99.0,28.75,18.89
2018,8,5,6,15,508.5,42.5,2.05,19.5,139.0,32.82,22.88
2018,8,5,6,30,553.0,49.0,2.1,20.3,179.0,36.78,26.52
2018,8,5,6,45,445.0,73.5,2.2,21.1,195.0,54.15,41.65
2018,8,5,7,0,337.0,98.0,2.3,21.9,211.0,69.45,54.7
2018,8,5,7,15,476.5,95.5,2.35,22.8,284.5,66.31,51.68
2018,8,5,7,30,616.0,93.0,2.4,23.7,358.0,62.71,48.27
2018,8,5,7,45,687.5,93.0,2.45,24.6,424.0,60.94,46.41
2018,8,5,8,0,759.0,93.0,2.5,25.5,490.0,65.72,50.1
2018,8,5,8,15,821.0,85.5,2.6,26.35,553.0,59.08,44.18
2018,8,5,8,30,883.0,78.0,2.7,27.2,616.0,108.38,55.65
2018,8,5,8,45,897.5,79.5,2.75,28.1,662.5,161.29,85.01
2018,8,5,9,0,912.0,81.0,2.8,29.0,709.0,215.84,124.65
2018,8,5,9,15,917.5,85.5,2.95,29.75,749.5,272.01,170.31
2018,8,5,9,30,923.0,90.0,3.1,30.5,790.0,328.51,217.71
2018,8,5,9,45,924.5,95.0,3.2,31.25,824.0,384.18,264.44
2018,8,5,10,0,926.0,100.0,3.3,32.0,858.0,439.35,309.83
2018,8,5,10,15,932.5,101.0,3.45,32.45,887.5,492.97,353.28
2018,8,5,10,30,939.0,102.0,3.6,32.9,917.0,546.13,395.17
2018,8,5,10,45,944.0,103.0,3.7,33.35,939.5,597.81,434.71
2018,8,5,11,0,949.0,104.0,3.8,33.8,962.0,648.46,472.38
2018,8,5,11,15,952.0,105.0,3.9,34.0,977.5,696.64,507.83
2018,8,5,11,30,955.0,106.0,4.0,34.2,993.0,743.23,541.38
2018,8,5,11,45,957.5,106.0,4.1,34.4,1001.0,786.85,571.68
2018,8,5,12,0,960.0,106.0,4.2,34.6,1009.0,828.47,599.02
2018,8,5,12,15,963.0,104.5,4.25,34.65,1009.5,866.96,624.31
2018,8,5,12,30,966.0,103.0,4.3,34.7,1010.0,903.05,647.94
2018,8,5,12,45,968.5,99.5,4.4,34.75,1002.0,934.23,668.57
2018,8,5,13,0,971.0,96.0,4.5,34.8,994.0,962.49,687.35
2018,8,5,13,15,967.0,96.0,4.5,34.75,977.0,985.21,702.4
2018,8,5,13,30,963.0,96.0,4.5,34.7,960.0,1004.58,715.42
2018,8,5,13,45,957.5,95.5,4.55,34.65,935.5,1018.6,725.39
2018,8,5,14,0,952.0,95.0,4.6,34.6,911.0,1029.1,733.29
2018,8,5,14,15,945.0,94.5,4.6,34.45,880.5,1034.6,738.19
2018,8,5,14,30,938.0,94.0,4.6,34.3,850.0,1036.57,741.02
2018,8,5,14,45,929.5,93.0,4.6,34.15,813.0,1033.0,740.47
2018,8,5,15,0,921.0,92.0,4.6,34.0,776.0,1025.97,737.89
2018,8,5,15,15,909.5,89.5,4.6,34.0,733.0,1010.88,729.77
2018,8,5,15,30,898.0,87.0,4.6,34.0,690.0,992.52,719.66
2018,8,5,15,45,881.0,85.5,4.55,33.4,642.0,966.97,706.38
2018,8,5,16,0,864.0,84.0,4.5,32.8,594.0,938.71,691.25
2018,8,5,16,15,842.0,81.5,4.45,32.3,542.5,911.55,676.44
2018,8,5,16,30,820.0,79.0,4.4,31.8,491.0,872.59,653.36
2018,8,5,16,45,791.0,75.0,4.35,31.35,437.0,823.57,622.74
2018,8,5,17,0,762.0,71.0,4.3,30.9,383.0,773.33,590.51
2018,8,5,17,15,722.0,67.0,4.0,30.1,329.0,713.02,549.93
2018,8,5,17,30,682.0,63.0,3.7,29.3,275.0,652.81,507.92
2018,8,5,17,45,623.5,57.5,3.35,28.45,223.0,583.16,456.88
2018,8,5,18,0,565.0,52.0,3.0,27.6,171.0,510.9,401.28
2018,8,5,18,15,473.5,43.0,2.65,26.55,124.0,414.6,324.09
2018,8,5,18,30,382.0,34.0,2.3,25.5,77.0,325.15,245.22
2018,8,5,18,45,235.0,22.5,1.95,24.45,44.5,195.2,63.92
2018,8,5,19,0,88.0,11.0,1.6,23.4,12.0,58.45,0.0
2018,8,5,19,15,44.0,5.5,1.6,22.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,17.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,18.2,13.0,10.01,0.0
2018,8,6,5,45,107.0,28.5,1.45,18.95,40.5,23.05,11.25
2018,8,6,6,0,166.0,46.0,1.6,19.7,68.0,36.54,25.35
2018,8,6,6,15,204.5,66.0,1.6,20.35,105.5,51.39,38.76
2018,8,6,6,30,243.0,86.0,1.6,21.0,143.0,65.76,51.49
2018,8,6,6,45,273.0,107.0,1.6,21.7,186.0,80.28,64.03
2018,8,6,7,0,303.0,128.0,1.6,22.4,229.0,94.26,75.79
2018,8,6,7,15,340.0,148.0,1.75,23.35,279.5,107.1,86.22
2018,8,6,7,30,377.0,168.0,1.9,24.3,330.0,119.43,95.98
2018,8,6,7,45,397.0,188.0,2.05,25.2,377.5,131.08,105.0
2018,8,6,8,0,417.0,208.0,2.2,26.1,425.0,142.17,113.39
2018,8,6,8,15,434.5,224.0,2.4,27.1,470.0,140.89,111.53
2018,8,6,8,30,452.0,240.0,2.6,28.1,515.0,175.26,119.96
2018,8,6,8,45,463.5,256.0,2.85,29.1,556.5,216.58,144.47
2018,8,6,9,0,475.0,272.0,3.1,30.1,598.0,259.64,174.83
2018,8,6,9,15,518.0,270.0,3.3,31.0,645.0,299.24,203.77
2018,8,6,9,30,561.0,268.0,3.5,31.9,692.0,343.45,237.48
2018,8,6,9,45,610.0,256.0,3.7,32.75,737.0,385.55,270.18
2018,8,6,10,0,659.0,244.0,3.9,33.6,782.0,432.56,306.58
2018,8,6,10,15,663.0,251.0,4.0,34.1,809.0,479.04,342.93
2018,8,6,10,30,667.0,258.0,4.1,34.6,836.0,525.56,378.36
2018,8,6,10,45,666.5,266.0,4.15,35.05,855.5,570.31,411.61
2018,8,6,11,0,666.0,274.0,4.2,35.5,875.0,614.41,443.49
2018,8,6,11,15,666.0,279.0,4.3,35.75,888.5,655.65,473.17
2018,8,6,11,30,666.0,284.0,4.4,36.0,902.0,695.97,501.62
2018,8,6,11,45,662.5,288.5,4.45,36.25,907.0,732.3,526.7
2018,8,6,12,0,659.0,293.0,4.5,36.5,912.0,767.11,550.33
2018,8,6,12,15,677.5,281.0,4.6,36.6,917.0,803.62,575.84
2018,8,6,12,30,696.0,269.0,4.7,36.7,922.0,839.12,600.48
2018,8,6,12,45,719.0,252.0,4.75,36.8,921.0,872.54,623.58
2018,8,6,13,0,742.0,235.0,4.8,36.9,920.0,904.15,645.37
2018,8,6,13,15,738.5,232.5,4.85,36.85,904.0,923.49,658.65
2018,8,6,13,30,735.0,230.0,4.9,36.8,888.0,939.91,670.2
2018,8,6,13,45,729.0,226.5,4.95,36.75,864.5,949.95,677.76
2018,8,6,14,0,723.0,223.0,5.0,36.7,841.0,956.85,683.46
2018,8,6,14,15,717.5,216.5,5.0,36.5,811.5,958.0,685.68
2018,8,6,14,30,712.0,210.0,5.0,36.3,782.0,955.95,685.99
2018,8,6,14,45,704.5,202.5,5.0,36.1,747.0,947.72,682.42
2018,8,6,15,0,697.0,195.0,5.0,35.9,712.0,936.37,676.94
2018,8,6,15,15,680.0,190.0,5.0,35.9,670.0,915.35,664.61
2018,8,6,15,30,663.0,185.0,5.0,35.9,628.0,891.57,650.52
2018,8,6,15,45,652.0,173.5,4.9,35.3,583.5,863.93,634.85
2018,8,6,16,0,641.0,162.0,4.8,34.7,539.0,833.7,617.32
2018,8,6,16,15,632.0,149.0,4.7,34.2,493.0,801.27,597.86
2018,8,6,16,30,623.0,136.0,4.6,33.7,447.0,766.52,576.7
2018,8,6,16,45,602.5,124.5,4.45,33.2,398.0,721.09,547.42
2018,8,6,17,0,582.0,113.0,4.3,32.7,349.0,674.36,516.55
2018,8,6,17,15,547.0,102.0,3.8,31.75,299.0,615.09,475.59
2018,8,6,17,30,512.0,91.0,3.3,30.8,249.0,556.01,433.36
2018,8,6,17,45,464.0,78.0,2.8,29.85,200.5,481.44,377.51
2018,8,6,18,0,416.0,65.0,2.3,28.9,152.0,414.5,324.65
2018,8,6,18,15,336.5,51.5,2.05,27.9,109.0,328.46,255.02
2018,8,6,18,30,257.0,38.0,1.8,26.9,66.0,249.34,185.32
2018,8,6,18,45,155.5,23.0,1.55,25.9,37.5,147.11,29.9
2018,8,6,19,0,54.0,8.0,1.3,24.9,9.0,36.91,0.0
2018,8,6,19,15,27.0,4.0,1.25,24.5,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.0,18.75,6.0,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.1,19.4,12.0,9.1,0.0
2018,8,7,5,45,108.0,27.0,1.2,20.0,39.0,21.91,9.93
2018,8,7,6,0,169.0,44.0,1.3,20.6,66.0,35.07,23.96
2018,8,7,6,15,209.5,62.0,1.35,21.3,102.0,48.56,36.16
2018,8,7,6,30,250.0,80.0,1.4,22.0,138.0,61.65,47.73
2018,8,7,6,45,268.5,98.5,1.5,22.65,175.0,74.54,58.86
2018,8,7,7,0,287.0,117.0,1.6,23.3,212.0,86.95,69.3
2018,8,7,7,15,319.0,134.5,1.7,24.2,257.0,98.31,78.52
2018,8,7,7,30,351.0,152.0,1.8,25.1,302.0,109.22,87.15
2018,8,7,7,45,381.5,168.5,1.85,26.05,350.5,111.41,88.32
2018,8,7,8,0,412.0,185.0,1.9,27.0,399.0,119.4,94.27
2018,8,7,8,15,453.0,197.5,2.0,27.8,454.0,124.47,97.79
2018,8,7,8,30,494.0,210.0,2.1,28.6,509.0,157.32,105.05
2018,8,7,8,45,551.0,211.5,2.15,29.45,569.0,196.22,125.23
2018,8,7,9,0,608.0,213.0,2.2,30.3,629.0,240.65,154.64
2018,8,7,9,15,638.0,214.0,2.25,31.1,674.0,284.95,188.11
2018,8,7,9,30,668.0,215.0,2.3,31.9,719.0,332.74,225.54
2018,8,7,9,45,694.0,212.5,2.35,32.7,758.0,379.87,262.88
2018,8,7,10,0,720.0,210.0,2.4,33.5,797.0,429.5,301.62
2018,8,7,10,15,728.5,214.0,2.5,33.95,826.0,478.65,339.92
2018,8,7,10,30,737.0,218.0,2.6,34.4,855.0,528.09,377.45
2018,8,7,10,45,726.0,230.0,2.7,34.85,870.5,573.43,411.06
2018,8,7,11,0,715.0,242.0,2.8,35.3,886.0,617.05,442.48
2018,8,7,11,15,700.0,252.5,2.95,35.55,891.5,655.15,469.86
2018,8,7,11,30,685.0,263.0,3.1,35.8,897.0,691.01,495.12
2018,8,7,11,45,705.5,254.0,3.2,36.05,911.5,733.82,524.94
2018,8,7,12,0,726.0,245.0,3.3,36.3,926.0,776.43,554.15
2018,8,7,12,15,750.5,232.0,3.4,36.35,935.0,818.08,582.99
2018,8,7,12,30,775.0,219.0,3.5,36.4,944.0,858.79,610.98
2018,8,7,12,45,783.0,211.5,3.6,36.45,938.5,883.71,627.69
2018,8,7,13,0,791.0,204.0,3.7,36.5,933.0,911.38,646.05
2018,8,7,13,15,786.5,202.5,3.8,36.4,916.5,930.76,659.53
2018,8,7,13,30,782.0,201.0,3.9,36.3,900.0,947.13,671.25
2018,8,7,13,45,776.0,198.0,3.95,36.2,876.0,964.95,683.76
2018,8,7,14,0,770.0,195.0,4.0,36.1,852.0,972.57,689.88
2018,8,7,14,15,760.0,192.5,4.05,35.85,821.5,973.59,692.42
2018,8,7,14,30,750.0,190.0,4.1,35.6,791.0,971.35,693.05
2018,8,7,14,45,737.5,185.5,4.15,35.4,754.0,961.27,688.63
2018,8,7,15,0,725.0,181.0,4.2,35.2,717.0,948.05,682.32
2018,8,7,15,15,708.5,176.0,4.2,35.2,674.5,927.34,670.37
2018,8,7,15,30,692.0,171.0,4.2,35.2,632.0,903.8,656.63
2018,8,7,15,45,670.5,165.0,4.15,34.45,585.5,871.68,638.92
2018,8,7,16,0,649.0,159.0,4.1,33.7,539.0,837.24,619.44
2018,8,7,16,15,614.5,153.0,4.0,33.15,487.0,788.56,589.17
2018,8,7,16,30,580.0,147.0,3.9,32.6,435.0,731.7,552.64
2018,8,7,16,45,548.5,137.0,3.85,32.1,385.0,680.09,519.07
2018,8,7,17,0,517.0,127.0,3.8,31.6,335.0,628.19,484.34
2018,8,7,17,15,477.0,115.0,3.5,30.65,285.5,566.78,441.33
2018,8,7,17,30,437.0,103.0,3.2,29.7,236.0,506.45,397.4
2018,8,7,17,45,380.5,87.5,2.85,28.75,187.5,430.48,339.55
2018,8,7,18,0,324.0,72.0,2.5,27.8,139.0,357.73,281.88
2018,8,7,18,15,252.5,54.5,2.25,26.8,97.5,275.76,214.85
2018,8,7,18,30,181.0,37.0,2.0,25.8,56.0,199.49,147.34
2018,8,7,18,45,106.5,21.5,1.7,24.8,31.0,114.32,5.13
2018,8,7,19,0,32.0,6.0,1.4,23.8,6.0,22.96,0.0
2018,8,7,19,15,16.0,3.0,1.4,23.35,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,8,5,15,36.0,6.0,0.6,19.25,7.0,0.0,0.0
2018,8,8,5,30,72.0,12.0,0.6,19.8,14.0,10.91,0.0
2018,8,8,5,45,169.0,28.0,0.55,20.35,46.0,21.96,9.46
2018,8,8,6,0,266.0,44.0,0.5,20.9,78.0,34.06,23.06
2018,8,8,6,15,322.0,58.5,0.55,21.65,118.5,44.51,32.64
2018,8,8,6,30,378.0,73.0,0.6,22.4,159.0,54.55,41.56
2018,8,8,6,45,406.0,88.0,0.65,23.15,202.0,64.41,50.06
2018,8,8,7,0,434.0,103.0,0.7,23.9,245.0,73.8,57.91
2018,8,8,7,15,500.5,111.0,0.9,25.1,302.5,78.11,61.16
2018,8,8,7,30,567.0,119.0,1.1,26.3,360.0,82.41,64.29
2018,8,8,7,45,610.0,125.0,1.3,27.5,414.5,83.64,64.77
2018,8,8,8,0,653.0,131.0,1.5,28.7,469.0,84.79,65.18
2018,8,8,8,15,682.0,136.0,1.7,29.7,519.5,85.01,64.86
2018,8,8,8,30,711.0,141.0,1.9,30.7,570.0,119.92,70.19
2018,8,8,8,45,728.0,146.5,2.15,31.75,615.5,167.87,95.83
2018,8,8,9,0,745.0,152.0,2.4,32.8,661.0,218.02,130.78
2018,8,8,9,15,753.5,159.0,2.45,33.45,700.5,269.4,170.89
2018,8,8,9,30,762.0,166.0,2.5,34.1,740.0,321.74,213.07
2018,8,8,9,45,765.0,174.0,2.55,34.75,773.5,373.79,255.15
2018,8,8,10,0,768.0,182.0,2.6,35.4,807.0,425.91,296.46
2018,8,8,10,15,778.0,183.5,2.65,35.8,836.0,480.53,338.66
2018,8,8,10,30,788.0,185.0,2.7,36.2,865.0,529.98,376.22
2018,8,8,10,45,796.0,186.0,2.7,36.6,887.5,578.05,411.68
2018,8,8,11,0,804.0,187.0,2.7,37.0,910.0,625.8,445.87
2018,8,8,11,15,810.0,186.5,2.7,37.2,925.0,670.53,477.51
2018,8,8,11,30,816.0,186.0,2.7,37.4,940.0,714.32,507.76
2018,8,8,11,45,820.5,185.0,2.65,37.6,948.0,755.46,535.34
2018,8,8,12,0,825.0,184.0,2.6,37.8,956.0,795.11,561.34
2018,8,8,12,15,829.5,181.0,2.6,37.9,956.5,831.29,584.82
2018,8,8,12,30,834.0,178.0,2.6,38.0,957.0,865.47,606.11
2018,8,8,12,45,838.0,173.5,2.55,38.1,950.0,895.59,624.39
2018,8,8,13,0,842.0,169.0,2.5,38.2,943.0,923.16,641.01
2018,8,8,13,15,840.5,166.0,2.5,38.2,927.0,944.45,654.4
2018,8,8,13,30,839.0,163.0,2.5,38.2,911.0,962.66,666.0
2018,8,8,13,45,835.5,159.5,2.5,38.15,887.5,975.3,674.42
2018,8,8,14,0,832.0,156.0,2.5,38.1,864.0,984.64,680.99
2018,8,8,14,15,826.0,152.5,2.55,37.9,834.0,988.21,685.07
2018,8,8,14,30,820.0,149.0,2.6,37.7,804.0,988.41,687.26
2018,8,8,14,45,811.0,144.5,2.65,37.5,767.5,981.23,685.05
2018,8,8,15,0,802.0,140.0,2.7,37.3,731.0,970.73,680.94
2018,8,8,15,15,787.0,137.0,2.7,37.3,688.5,952.79,671.29
2018,8,8,15,30,772.0,134.0,2.7,37.3,646.0,931.83,659.84
2018,8,8,15,45,755.5,128.0,2.8,36.6,599.5,909.66,650.3
2018,8,8,16,0,739.0,122.0,2.9,35.9,553.0,878.63,634.8
2018,8,8,16,15,718.0,116.0,2.9,35.3,503.5,841.05,613.78
2018,8,8,16,30,697.0,110.0,2.9,34.7,454.0,801.55,591.07
2018,8,8,16,45,666.5,102.5,2.95,34.05,402.0,750.1,559.96
2018,8,8,17,0,636.0,95.0,3.0,33.4,350.0,697.79,527.24
2018,8,8,17,15,593.5,87.0,2.9,32.3,298.0,634.43,485.62
2018,8,8,17,30,551.0,79.0,2.8,31.2,246.0,571.7,442.63
2018,8,8,17,45,491.0,69.5,2.7,30.05,196.5,494.96,386.99
2018,8,8,18,0,431.0,60.0,2.6,28.9,147.0,421.02,329.83
2018,8,8,18,15,344.0,47.5,2.5,27.85,104.0,329.04,255.41
2018,8,8,18,30,257.0,35.0,2.4,26.8,61.0,244.69,179.4
2018,8,8,18,45,152.5,21.5,2.3,25.75,34.5,140.44,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.7,8.0,33.45,0.0
2018,8,8,19,15,24.0,4.0,2.05,24.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,23.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.65,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.45,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,22.0,16.0,11.82,0.0
2018,8,9,5,45,209.0,27.0,0.55,22.55,49.0,21.25,8.25
2018,8,9,6,0,325.0,41.0,0.7,23.1,82.0,33.43,22.21
2018,8,9,6,15,407.5,51.5,0.75,23.9,127.5,40.7,29.05
2018,8,9,6,30,490.0,62.0,0.8,24.7,173.0,47.71,35.3
2018,8,9,6,45,523.0,72.5,0.85,25.5,218.5,54.19,40.88
2018,8,9,7,0,556.0,83.0,0.9,26.3,264.0,60.3,45.93
2018,8,9,7,15,616.5,87.5,1.0,27.5,321.0,61.57,46.68
2018,8,9,7,30,677.0,92.0,1.1,28.7,378.0,62.88,47.39
2018,8,9,7,45,716.0,95.5,1.15,29.9,433.0,63.3,47.32
2018,8,9,8,0,755.0,99.0,1.2,31.1,488.0,70.55,52.86
2018,8,9,8,15,778.5,102.0,1.3,32.1,538.0,70.58,52.46
2018,8,9,8,30,802.0,105.0,1.4,33.1,588.0,105.93,57.06
2018,8,9,8,45,821.0,107.5,1.5,34.15,635.0,156.35,82.65
2018,8,9,9,0,840.0,110.0,1.6,35.2,682.0,209.08,118.71
2018,8,9,9,15,838.5,119.5,1.7,35.8,720.0,264.6,162.09
2018,8,9,9,30,837.0,129.0,1.8,36.4,758.0,319.91,206.75
2018,8,9,9,45,830.0,141.5,1.9,37.05,790.0,375.31,251.4
2018,8,9,10,0,823.0,154.0,2.0,37.7,822.0,429.62,294.26
2018,8,9,10,15,832.5,155.0,2.05,38.1,851.5,480.93,333.9
2018,8,9,10,30,842.0,156.0,2.1,38.5,881.0,532.35,372.5
2018,8,9,10,45,849.5,156.5,2.2,38.95,904.0,582.19,409.02
2018,8,9,11,0,857.0,157.0,2.3,39.4,927.0,631.5,444.14
2018,8,9,11,15,861.5,157.5,2.4,39.6,942.0,678.18,477.09
2018,8,9,11,30,866.0,158.0,2.5,39.8,957.0,723.65,508.52
2018,8,9,11,45,869.0,157.5,2.6,40.0,964.5,761.87,534.76
2018,8,9,12,0,872.0,157.0,2.7,40.2,972.0,801.08,560.87
2018,8,9,12,15,864.5,161.5,2.8,40.25,968.5,840.77,586.31
2018,8,9,12,30,857.0,166.0,2.9,40.3,965.0,872.71,606.76
2018,8,9,12,45,845.0,171.5,2.95,40.3,953.0,898.91,623.48
2018,8,9,13,0,833.0,177.0,3.0,40.3,941.0,921.98,638.32
2018,8,9,13,15,829.0,174.5,3.05,40.15,923.5,941.42,651.41
2018,8,9,13,30,825.0,172.0,3.1,40.0,906.0,957.73,662.68
2018,8,9,13,45,819.5,169.5,3.15,39.85,882.0,969.4,671.23
2018,8,9,14,0,814.0,167.0,3.2,39.7,858.0,977.78,677.92
2018,8,9,14,15,806.0,163.5,3.25,39.45,827.0,979.38,680.85
2018,8,9,14,30,798.0,160.0,3.3,39.2,796.0,977.61,681.88
2018,8,9,14,45,787.0,155.5,3.35,38.9,758.5,968.52,678.62
2018,8,9,15,0,776.0,151.0,3.4,38.6,721.0,956.16,673.44
2018,8,9,15,15,760.0,147.5,3.4,38.6,678.5,943.78,667.19
2018,8,9,15,30,744.0,144.0,3.4,38.6,636.0,921.9,654.95
