Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,9,30,892.0,92.0,1.5,25.4,726.0,284.66,184.45
2018,8,29,9,45,898.5,94.5,1.6,25.9,760.5,339.79,231.43
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,394.84,278.02
2018,8,29,10,15,912.0,98.5,1.85,26.7,824.0,449.05,323.37
2018,8,29,10,30,919.0,100.0,2.0,27.0,853.0,502.8,367.22
2018,8,29,10,45,924.5,100.0,2.15,27.3,874.5,553.91,408.02
2018,8,29,11,0,930.0,100.0,2.3,27.6,896.0,603.93,446.93
2018,8,29,11,15,933.0,101.0,2.45,27.7,910.0,652.0,483.83
2018,8,29,11,30,936.0,102.0,2.6,27.8,924.0,698.39,518.73
2018,8,29,11,45,938.0,102.0,2.7,27.9,930.5,741.34,550.34
2018,8,29,12,0,940.0,102.0,2.8,28.0,937.0,782.12,578.93
2018,8,29,12,15,939.5,102.0,2.85,28.2,934.5,818.64,603.12
2018,8,29,12,30,939.0,102.0,2.9,28.4,932.0,852.45,625.43
2018,8,29,12,45,938.0,101.0,2.95,28.6,922.0,882.05,644.89
2018,8,29,13,0,937.0,100.0,3.0,28.8,912.0,908.59,662.35
2018,8,29,13,15,935.0,98.5,3.05,29.05,894.5,930.57,676.75
2018,8,29,13,30,933.0,97.0,3.1,29.3,877.0,949.21,689.07
2018,8,29,13,45,928.5,95.0,3.2,29.55,851.5,961.61,697.82
2018,8,29,14,0,924.0,93.0,3.3,29.8,826.0,970.45,704.43
2018,8,29,14,15,798.5,140.0,3.35,29.75,755.0,924.69,675.88
2018,8,29,14,30,673.0,187.0,3.4,29.7,684.0,871.67,642.55
2018,8,29,14,45,649.0,182.5,3.45,29.7,641.0,849.9,629.83
2018,8,29,15,0,625.0,178.0,3.5,29.7,598.0,825.22,614.89
2018,8,29,15,15,669.5,149.5,3.5,29.7,572.0,835.82,623.86
2018,8,29,15,30,714.0,121.0,3.5,29.7,546.0,841.14,629.16
2018,8,29,15,45,642.0,128.0,3.55,29.1,486.0,777.26,588.48
2018,8,29,16,0,570.0,135.0,3.6,28.5,426.0,712.18,546.28
2018,8,29,16,15,619.5,111.5,3.6,27.9,397.0,719.61,555.09
2018,8,29,16,30,669.0,88.0,3.6,27.3,368.0,721.1,559.15
2018,8,29,16,45,452.0,101.5,3.6,26.75,279.5,531.88,421.74
2018,8,29,17,0,235.0,115.0,3.6,26.2,191.0,346.78,277.65
2018,8,29,17,15,152.5,94.0,3.5,25.4,139.5,236.48,190.05
2018,8,29,17,30,70.0,73.0,3.4,24.6,88.0,146.26,115.41
2018,8,29,17,45,100.0,53.5,3.35,23.8,68.5,142.67,112.25
2018,8,29,18,0,130.0,34.0,3.3,23.0,49.0,147.38,112.77
2018,8,29,18,15,122.0,23.5,3.3,22.45,32.0,134.99,59.5
2018,8,29,18,30,114.0,13.0,3.3,21.9,15.0,77.78,0.0
2018,8,29,18,45,57.0,6.5,3.25,21.35,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.4,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.85,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,17.1,2.0,0.0,0.0
2018,8,30,5,45,43.0,14.0,1.45,17.35,17.0,12.73,0.0
2018,8,30,6,0,78.0,26.0,1.6,17.6,32.0,21.03,7.46
2018,8,30,6,15,129.5,43.0,1.65,18.0,62.0,34.19,23.32
2018,8,30,6,30,181.0,60.0,1.7,18.4,92.0,47.01,35.2
2018,8,30,6,45,212.5,79.0,1.75,18.8,129.0,60.78,47.59
2018,8,30,7,0,244.0,98.0,1.8,19.2,166.0,74.08,59.3
2018,8,30,7,15,252.5,119.5,1.75,19.55,202.5,88.41,71.65
2018,8,30,7,30,261.0,141.0,1.7,19.9,239.0,102.13,83.2
2018,8,30,7,45,261.5,163.0,1.65,20.3,273.5,115.49,94.19
2018,8,30,8,0,262.0,185.0,1.6,20.7,308.0,128.21,104.45
2018,8,30,8,15,296.0,202.0,1.55,21.15,355.5,137.65,111.78
2018,8,30,8,30,330.0,219.0,1.5,21.6,403.0,146.64,118.67
2018,8,30,8,45,386.0,225.0,1.4,22.0,458.0,177.45,124.92
2018,8,30,9,0,442.0,231.0,1.3,22.4,513.0,205.71,139.76
2018,8,30,9,15,494.5,228.5,1.3,23.15,563.5,243.67,166.05
2018,8,30,9,30,547.0,226.0,1.3,23.9,614.0,287.32,199.01
2018,8,30,9,45,579.5,224.5,1.25,24.6,653.5,329.99,232.92
2018,8,30,10,0,612.0,223.0,1.2,25.3,693.0,376.55,269.74
2018,8,30,10,15,681.0,202.0,1.35,25.9,743.5,425.9,308.49
2018,8,30,10,30,750.0,181.0,1.5,26.5,794.0,481.4,351.53
2018,8,30,10,45,785.0,170.0,1.6,27.15,826.0,536.01,393.09
2018,8,30,11,0,820.0,159.0,1.7,27.8,858.0,588.67,432.4
2018,8,30,11,15,843.5,148.5,1.95,28.25,877.5,636.33,468.54
2018,8,30,11,30,867.0,138.0,2.2,28.7,897.0,682.71,503.21
2018,8,30,11,45,875.5,133.5,2.4,29.15,904.5,724.13,533.4
2018,8,30,12,0,884.0,129.0,2.6,29.6,912.0,763.89,561.97
2018,8,30,12,15,881.0,130.5,2.8,29.8,909.0,798.3,585.6
2018,8,30,12,30,878.0,132.0,3.0,30.0,906.0,830.09,607.42
2018,8,30,12,45,872.5,133.0,3.2,30.25,894.5,856.59,625.61
2018,8,30,13,0,867.0,134.0,3.4,30.5,883.0,880.08,641.87
2018,8,30,13,15,862.0,133.0,3.55,30.45,864.5,898.99,655.7
2018,8,30,13,30,857.0,132.0,3.7,30.4,846.0,914.69,667.56
2018,8,30,13,45,850.5,130.5,3.8,30.35,820.5,925.26,675.91
2018,8,30,14,0,844.0,129.0,3.9,30.3,795.0,942.0,688.54
2018,8,30,14,15,833.5,128.0,4.0,30.05,763.0,943.06,691.46
2018,8,30,14,30,823.0,127.0,4.1,29.8,731.0,940.7,692.37
2018,8,30,14,45,808.5,125.0,4.15,29.6,692.0,930.06,687.49
2018,8,30,15,0,794.0,123.0,4.2,29.4,653.0,916.14,680.55
2018,8,30,15,15,777.0,118.5,4.2,29.4,608.5,893.88,667.25
2018,8,30,15,30,760.0,114.0,4.2,29.4,564.0,868.66,651.97
2018,8,30,15,45,736.5,110.5,4.25,28.45,516.0,841.52,637.96
2018,8,30,16,0,713.0,107.0,4.3,27.5,468.0,806.92,618.38
2018,8,30,16,15,682.0,102.0,4.25,26.85,417.5,761.8,589.72
2018,8,30,16,30,651.0,97.0,4.2,26.2,367.0,715.33,559.38
2018,8,30,16,45,608.5,89.5,4.15,25.6,314.5,655.11,517.74
2018,8,30,17,0,566.0,82.0,4.1,25.0,262.0,594.91,474.6
2018,8,30,17,15,508.0,73.0,3.95,24.2,211.5,521.32,419.32
2018,8,30,17,30,450.0,64.0,3.8,23.4,161.0,449.63,362.54
2018,8,30,17,45,365.0,51.5,3.65,22.6,116.0,357.76,286.36
2018,8,30,18,0,280.0,39.0,3.5,21.8,71.0,272.66,210.38
2018,8,30,18,15,168.5,24.0,3.5,21.2,40.5,163.08,52.79
2018,8,30,18,30,57.0,9.0,3.5,20.6,10.0,40.99,0.0
2018,8,30,18,45,28.5,4.5,3.45,20.0,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,19.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.6,15.95,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,8,31,5,45,117.5,15.0,2.2,16.65,23.0,13.64,0.0
2018,8,31,6,0,223.0,28.0,2.5,17.0,44.0,22.13,7.21
2018,8,31,6,15,337.0,39.5,2.55,17.45,86.5,32.26,21.65
2018,8,31,6,30,451.0,51.0,2.6,17.9,129.0,40.54,29.63
2018,8,31,6,45,305.5,61.5,2.65,18.35,122.5,45.78,34.58
2018,8,31,7,0,160.0,72.0,2.7,18.8,116.0,55.59,43.29
2018,8,31,7,15,96.5,105.0,2.75,19.5,133.0,82.26,66.39
2018,8,31,7,30,33.0,138.0,2.8,20.2,150.0,108.7,88.83
2018,8,31,7,45,185.5,149.0,2.8,20.9,234.0,112.81,91.81
2018,8,31,8,0,338.0,160.0,2.8,21.6,318.0,113.48,91.81
2018,8,31,8,15,560.0,128.5,2.85,22.3,425.0,82.5,65.05
2018,8,31,8,30,782.0,97.0,2.9,23.0,532.0,67.23,51.76
2018,8,31,8,45,818.0,94.5,2.9,23.75,583.5,111.71,59.41
2018,8,31,9,0,854.0,92.0,2.9,24.5,635.0,172.18,96.21
2018,8,31,9,15,866.5,94.0,2.95,25.25,676.0,226.31,137.19
2018,8,31,9,30,879.0,96.0,3.0,26.0,717.0,281.42,182.85
2018,8,31,9,45,888.5,98.0,3.1,26.7,752.5,336.45,229.83
2018,8,31,10,0,898.0,100.0,3.2,27.4,788.0,391.73,276.74
2018,8,31,10,15,905.0,100.5,3.35,28.05,816.0,444.89,321.31
2018,8,31,10,30,912.0,101.0,3.5,28.7,844.0,497.55,364.29
2018,8,31,10,45,917.5,101.5,3.65,29.35,865.5,548.75,404.94
2018,8,31,11,0,923.0,102.0,3.8,30.0,887.0,598.89,443.58
2018,8,31,11,15,927.0,102.0,3.9,30.45,901.0,646.44,479.53
2018,8,31,11,30,931.0,102.0,4.0,30.9,915.0,692.36,513.4
2018,8,31,11,45,933.0,102.0,4.15,31.3,921.0,735.09,544.52
2018,8,31,12,0,935.0,102.0,4.3,31.7,927.0,775.64,572.71
2018,8,31,12,15,935.0,101.5,4.35,31.85,924.5,811.85,596.99
2018,8,31,12,30,935.0,101.0,4.4,32.0,922.0,845.38,619.39
2018,8,31,12,45,933.0,100.0,4.5,32.2,911.0,873.94,638.5
2018,8,31,13,0,931.0,99.0,4.6,32.4,900.0,899.4,655.59
2018,8,31,13,15,928.0,97.5,4.65,32.35,881.5,920.25,670.15
2018,8,31,13,30,925.0,96.0,4.7,32.3,863.0,937.73,682.61
2018,8,31,13,45,920.5,93.5,4.8,32.25,837.0,949.34,691.85
2018,8,31,14,0,916.0,91.0,4.9,32.2,811.0,957.38,698.93
2018,8,31,14,15,908.0,90.0,4.95,31.95,778.5,960.25,702.99
2018,8,31,14,30,900.0,89.0,5.0,31.7,746.0,959.6,704.91
2018,8,31,14,45,890.0,86.5,5.0,31.45,707.0,951.84,701.9
2018,8,31,15,0,880.0,84.0,5.0,31.2,668.0,940.65,696.74
2018,8,31,15,15,865.0,82.0,5.0,31.2,623.5,922.06,685.98
2018,8,31,15,30,850.0,80.0,5.0,31.2,579.0,900.42,673.22
2018,8,31,15,45,831.5,77.0,5.05,30.3,530.5,871.47,658.16
2018,8,31,16,0,813.0,74.0,5.1,29.4,482.0,848.97,647.35
2018,8,31,16,15,787.5,70.0,5.05,28.8,430.5,807.53,621.42
2018,8,31,16,30,762.0,66.0,5.0,28.2,379.0,764.3,593.63
2018,8,31,16,45,724.0,62.5,4.9,27.55,326.0,709.84,556.59
2018,8,31,17,0,686.0,59.0,4.8,26.9,273.0,654.91,517.79
2018,8,31,17,15,629.5,53.5,4.55,26.0,221.0,583.01,464.2
2018,8,31,17,30,573.0,48.0,4.3,25.1,169.0,519.14,414.14
2018,8,31,17,45,481.5,40.5,4.0,24.15,122.0,425.36,337.73
2018,8,31,18,0,390.0,33.0,3.7,23.2,75.0,337.63,257.21
2018,8,31,18,15,238.5,21.0,3.5,22.55,42.5,199.57,29.26
2018,8,31,18,30,87.0,9.0,3.3,21.9,10.0,58.0,0.0
2018,8,31,18,45,43.5,4.5,3.15,21.2,5.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,20.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,16.15,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.4,2.0,0.0,0.0
2018,9,1,5,45,122.0,13.5,1.65,16.65,21.0,12.28,0.0
2018,9,1,6,0,230.0,24.0,1.7,16.9,40.0,19.91,4.9
2018,9,1,6,15,346.0,35.0,1.65,17.45,82.5,28.21,18.18
2018,9,1,6,30,462.0,46.0,1.6,18.0,125.0,36.23,25.87
2018,9,1,6,45,310.5,58.5,1.5,18.55,119.5,43.62,32.67
2018,9,1,7,0,159.0,71.0,1.4,19.1,114.0,54.89,42.62
2018,9,1,7,15,80.0,93.5,1.35,19.9,115.0,74.34,59.4
2018,9,1,7,30,1.0,116.0,1.3,20.7,116.0,97.59,79.05
2018,9,1,7,45,46.0,150.5,1.2,21.5,171.5,118.36,96.13
2018,9,1,8,0,91.0,185.0,1.1,22.3,227.0,141.63,114.9
2018,9,1,8,15,135.5,213.0,1.1,23.1,284.0,151.71,122.41
2018,9,1,8,30,180.0,241.0,1.1,23.9,341.0,168.21,135.09
2018,9,1,8,45,339.5,217.0,1.1,24.75,425.0,167.98,117.9
2018,9,1,9,0,499.0,193.0,1.1,25.6,509.0,185.67,120.33
2018,9,1,9,15,664.5,154.5,1.25,26.3,604.5,218.17,137.7
2018,9,1,9,30,830.0,116.0,1.4,27.0,700.0,275.72,178.17
2018,9,1,9,45,856.0,113.0,1.5,27.7,741.5,336.55,227.84
2018,9,1,10,0,882.0,110.0,1.6,28.4,783.0,392.26,273.61
2018,9,1,10,15,890.5,111.5,1.8,29.0,813.0,446.1,317.92
2018,9,1,10,30,899.0,113.0,2.0,29.6,843.0,499.65,360.88
2018,9,1,10,45,904.5,114.0,2.2,30.2,864.5,550.8,400.96
2018,9,1,11,0,910.0,115.0,2.4,30.8,886.0,600.93,439.15
2018,9,1,11,15,913.5,115.5,2.55,31.15,900.0,648.22,474.62
2018,9,1,11,30,917.0,116.0,2.7,31.5,914.0,693.89,508.11
2018,9,1,11,45,919.5,115.5,2.85,31.9,920.0,736.2,538.5
2018,9,1,12,0,922.0,115.0,3.0,32.3,926.0,776.4,566.54
2018,9,1,12,15,917.5,118.0,3.15,32.4,923.0,812.14,590.7
2018,9,1,12,30,913.0,121.0,3.3,32.5,920.0,845.08,612.99
2018,9,1,12,45,905.0,123.5,3.45,32.65,907.5,871.74,631.04
2018,9,1,13,0,897.0,126.0,3.6,32.8,895.0,895.18,647.07
2018,9,1,13,15,892.5,124.5,3.7,32.75,876.0,914.51,660.77
2018,9,1,13,30,888.0,123.0,3.8,32.7,857.0,930.52,672.45
2018,9,1,13,45,881.0,121.5,3.9,32.65,830.5,940.88,680.6
2018,9,1,14,0,874.0,120.0,4.0,32.6,804.0,947.79,686.69
2018,9,1,14,15,864.5,118.5,4.0,32.4,771.0,948.91,689.04
2018,9,1,14,30,855.0,117.0,4.0,32.2,738.0,956.27,695.7
2018,9,1,14,45,842.0,114.5,4.05,32.0,698.5,946.36,691.38
2018,9,1,15,0,829.0,112.0,4.1,31.8,659.0,933.07,685.05
2018,9,1,15,15,812.0,108.5,4.1,31.8,614.0,911.61,672.54
2018,9,1,15,30,795.0,105.0,4.1,31.8,569.0,887.12,658.04
2018,9,1,15,45,771.5,101.0,4.05,31.1,519.5,853.25,638.67
2018,9,1,16,0,748.0,97.0,4.0,30.4,470.0,822.14,620.96
2018,9,1,16,15,716.5,92.5,3.9,29.8,418.0,776.55,592.22
2018,9,1,16,30,685.0,88.0,3.8,29.2,366.0,729.6,561.86
2018,9,1,16,45,641.5,82.0,3.7,28.6,313.0,669.73,521.11
2018,9,1,17,0,598.0,76.0,3.6,28.0,260.0,609.9,478.85
2018,9,1,17,15,535.0,67.5,3.35,26.95,208.5,532.42,421.65
2018,9,1,17,30,472.0,59.0,3.1,25.9,157.0,457.22,363.23
2018,9,1,17,45,366.5,47.5,2.9,24.85,110.0,352.02,277.48
2018,9,1,18,0,261.0,36.0,2.7,23.8,63.0,255.25,190.96
2018,9,1,18,15,155.5,22.0,2.65,23.05,35.5,147.83,0.0
2018,9,1,18,30,50.0,8.0,2.6,22.3,8.0,35.75,0.0
2018,9,1,18,45,25.0,4.0,2.55,21.5,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,5,45,80.5,12.0,0.7,17.2,17.5,10.91,0.0
2018,9,2,6,0,161.0,24.0,0.7,17.7,35.0,18.91,3.16
2018,9,2,6,15,266.0,38.5,0.7,18.4,75.0,29.94,19.49
2018,9,2,6,30,371.0,53.0,0.7,19.1,115.0,42.4,31.06
2018,9,2,6,45,305.5,68.0,0.7,19.85,131.5,50.74,38.65
2018,9,2,7,0,240.0,83.0,0.7,20.6,148.0,63.75,50.02
2018,9,2,7,15,272.5,99.5,0.75,21.65,188.0,75.16,59.64
2018,9,2,7,30,305.0,116.0,0.8,22.7,228.0,80.58,63.9
2018,9,2,7,45,397.5,122.0,0.85,23.75,291.5,83.34,65.77
2018,9,2,8,0,490.0,128.0,0.9,24.8,355.0,86.08,67.57
2018,9,2,8,15,571.5,129.5,0.9,25.95,423.0,83.72,65.04
2018,9,2,8,30,653.0,131.0,0.9,27.1,491.0,82.12,63.19
2018,9,2,8,45,716.5,125.5,0.9,28.25,551.5,117.07,66.34
2018,9,2,9,0,780.0,120.0,0.9,29.4,612.0,171.93,96.82
2018,9,2,9,15,797.0,122.5,0.95,30.25,654.0,223.78,134.13
2018,9,2,9,30,814.0,125.0,1.0,31.1,696.0,277.36,176.29
2018,9,2,9,45,827.5,126.5,1.05,31.9,732.0,330.66,219.46
2018,9,2,10,0,841.0,128.0,1.1,32.7,768.0,384.82,262.95
2018,9,2,10,15,849.5,129.5,1.2,33.15,796.5,437.63,305.19
2018,9,2,10,30,858.0,131.0,1.3,33.6,825.0,493.63,348.46
2018,9,2,10,45,864.5,132.0,1.4,34.05,847.0,543.5,386.34
2018,9,2,11,0,871.0,133.0,1.5,34.5,869.0,592.52,422.55
2018,9,2,11,15,875.0,133.5,1.55,34.8,882.5,638.6,455.75
2018,9,2,11,30,879.0,134.0,1.6,35.1,896.0,683.2,487.09
2018,9,2,11,45,880.5,133.5,1.65,35.4,901.0,723.57,514.92
2018,9,2,12,0,882.0,133.0,1.7,35.7,906.0,761.86,540.81
2018,9,2,12,15,881.0,133.0,1.75,35.8,903.0,796.43,563.3
2018,9,2,12,30,880.0,133.0,1.8,35.9,900.0,828.43,583.73
2018,9,2,12,45,877.0,132.5,1.9,35.95,889.0,855.61,601.69
2018,9,2,13,0,874.0,132.0,2.0,36.0,878.0,879.83,617.87
2018,9,2,13,15,869.5,130.5,2.1,35.9,859.5,898.71,631.19
2018,9,2,13,30,865.0,129.0,2.2,35.8,841.0,914.34,642.65
2018,9,2,13,45,858.0,127.0,2.3,35.75,814.5,923.89,650.31
2018,9,2,14,0,851.0,125.0,2.4,35.7,788.0,939.26,661.84
2018,9,2,14,15,841.0,123.0,2.5,35.4,755.0,939.57,664.66
2018,9,2,14,30,831.0,121.0,2.6,35.1,722.0,936.41,665.54
2018,9,2,14,45,817.5,118.5,2.75,34.85,682.5,925.98,662.16
2018,9,2,15,0,804.0,116.0,2.9,34.6,643.0,912.26,656.71
2018,9,2,15,15,786.5,112.5,2.9,34.6,598.5,890.47,644.31
2018,9,2,15,30,769.0,109.0,2.9,34.6,554.0,865.72,630.02
2018,9,2,15,45,746.0,104.5,3.1,33.6,505.5,837.25,616.91
2018,9,2,16,0,723.0,100.0,3.3,32.6,457.0,801.62,598.42
2018,9,2,16,15,691.5,94.5,3.3,31.8,405.5,755.26,570.36
2018,9,2,16,30,660.0,89.0,3.3,31.0,354.0,707.61,540.55
2018,9,2,16,45,585.5,84.5,3.3,30.15,294.5,624.63,484.06
2018,9,2,17,0,511.0,80.0,3.3,29.3,235.0,543.43,426.52
2018,9,2,17,15,464.5,69.5,3.2,28.05,189.0,479.04,379.35
2018,9,2,17,30,418.0,59.0,3.1,26.8,143.0,416.1,329.91
2018,9,2,17,45,337.0,47.0,2.95,25.6,101.5,329.64,258.74
2018,9,2,18,0,256.0,35.0,2.8,24.4,60.0,250.51,184.25
2018,9,2,18,15,144.5,20.5,2.7,23.65,33.0,136.73,0.0
2018,9,2,18,30,33.0,6.0,2.6,22.9,6.0,24.15,0.0
2018,9,2,18,45,16.5,3.0,2.45,22.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.35,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,3,5,45,70.0,12.0,0.9,17.3,16.5,10.91,0.0
2018,9,3,6,0,140.0,24.0,1.0,17.6,33.0,18.91,1.71
2018,9,3,6,15,241.5,39.0,1.1,18.2,72.0,30.32,19.71
2018,9,3,6,30,343.0,54.0,1.2,18.8,111.0,41.37,30.16
2018,9,3,6,45,233.5,63.0,1.25,19.35,108.0,46.77,35.26
2018,9,3,7,0,124.0,72.0,1.3,19.9,105.0,55.45,42.95
2018,9,3,7,15,62.0,89.0,1.3,20.85,105.5,71.06,56.34
2018,9,3,7,30,0.0,106.0,1.3,21.8,106.0,90.08,72.31
2018,9,3,7,45,19.0,138.5,1.3,22.75,147.0,115.26,93.1
2018,9,3,8,0,38.0,171.0,1.3,23.7,188.0,132.54,106.82
2018,9,3,8,15,193.0,183.5,1.25,24.65,287.5,135.06,108.08
2018,9,3,8,30,348.0,196.0,1.2,25.6,387.0,133.6,106.09
2018,9,3,8,45,517.5,169.5,1.2,26.55,481.0,136.51,88.2
2018,9,3,9,0,687.0,143.0,1.2,27.5,575.0,168.76,99.13
2018,9,3,9,15,732.0,139.5,1.3,28.2,627.0,216.81,132.87
2018,9,3,9,30,777.0,136.0,1.4,28.9,679.0,275.84,178.47
2018,9,3,9,45,785.5,140.5,1.45,29.6,713.0,328.05,221.38
2018,9,3,10,0,794.0,145.0,1.5,30.3,747.0,380.69,264.35
2018,9,3,10,15,803.0,146.0,1.6,30.9,774.5,430.97,304.99
2018,9,3,10,30,812.0,147.0,1.7,31.5,802.0,481.25,344.55
2018,9,3,10,45,818.5,148.5,1.75,32.1,823.5,530.47,382.03
2018,9,3,11,0,825.0,150.0,1.8,32.7,845.0,579.02,417.84
2018,9,3,11,15,829.0,150.5,1.85,33.15,858.0,624.35,450.66
2018,9,3,11,30,833.0,151.0,1.9,33.6,871.0,668.32,481.68
2018,9,3,11,45,835.0,151.5,1.95,34.05,877.0,709.39,509.98
2018,9,3,12,0,837.0,152.0,2.0,34.5,883.0,748.56,536.4
2018,9,3,12,15,837.5,151.5,2.1,34.7,881.0,783.58,560.49
2018,9,3,12,30,838.0,151.0,2.2,34.9,879.0,816.18,581.75
2018,9,3,12,45,836.0,150.0,2.25,35.1,868.5,843.68,599.33
2018,9,3,13,0,834.0,149.0,2.3,35.3,858.0,868.29,615.11
2018,9,3,13,15,829.0,147.5,2.35,35.35,839.5,886.79,627.46
2018,9,3,13,30,824.0,146.0,2.4,35.4,821.0,902.07,637.91
2018,9,3,13,45,816.0,144.5,2.5,35.4,795.0,911.34,645.24
2018,9,3,14,0,808.0,143.0,2.6,35.4,769.0,917.22,650.62
2018,9,3,14,15,797.0,140.0,2.65,35.2,735.5,915.34,651.35
2018,9,3,14,30,786.0,137.0,2.7,35.0,702.0,910.06,650.11
2018,9,3,14,45,771.5,134.0,2.75,34.8,663.0,898.17,644.75
2018,9,3,15,0,757.0,131.0,2.8,34.6,624.0,888.74,641.12
2018,9,3,15,15,738.0,127.0,2.8,34.6,580.0,865.66,627.74
2018,9,3,15,30,719.0,123.0,2.8,34.6,536.0,839.82,612.62
2018,9,3,15,45,693.0,118.5,2.9,33.8,488.0,804.47,593.57
2018,9,3,16,0,667.0,114.0,3.0,33.0,440.0,767.03,572.63
2018,9,3,16,15,632.5,107.5,3.0,32.3,389.0,717.93,542.19
2018,9,3,16,30,598.0,101.0,3.0,31.6,338.0,667.74,510.08
2018,9,3,16,45,551.0,92.5,3.0,30.95,286.5,604.11,466.91
2018,9,3,17,0,504.0,84.0,3.0,30.3,235.0,540.85,422.22
2018,9,3,17,15,439.5,73.5,2.85,29.3,186.0,458.32,360.74
2018,9,3,17,30,375.0,63.0,2.7,28.3,137.0,385.59,303.26
2018,9,3,17,45,280.5,48.0,2.6,27.3,94.0,289.8,225.02
2018,9,3,18,0,186.0,33.0,2.5,26.3,51.0,201.9,143.65
2018,9,3,18,15,103.5,18.5,2.4,25.6,27.5,106.72,0.0
2018,9,3,18,30,21.0,4.0,2.3,24.9,4.0,3.64,0.0
2018,9,3,18,45,10.5,2.0,2.15,24.25,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,5,45,53.0,11.5,0.95,18.45,14.5,10.46,0.0
2018,9,4,6,0,106.0,23.0,1.0,18.8,29.0,18.1,0.0
2018,9,4,6,15,195.5,40.5,1.05,19.4,66.5,31.45,20.42
2018,9,4,6,30,285.0,58.0,1.1,20.0,104.0,44.34,32.5
2018,9,4,6,45,196.0,66.0,1.15,20.6,103.0,51.53,39.16
2018,9,4,7,0,107.0,74.0,1.2,21.2,102.0,60.11,46.74
2018,9,4,7,15,56.5,96.5,1.05,22.15,111.5,79.51,63.27
2018,9,4,7,30,6.0,119.0,0.9,23.1,121.0,99.57,79.93
2018,9,4,7,45,69.0,152.5,0.8,24.0,183.5,119.52,96.07
2018,9,4,8,0,132.0,186.0,0.7,24.9,246.0,135.31,108.37
2018,9,4,8,15,270.5,186.5,0.6,25.95,328.0,128.43,101.81
2018,9,4,8,30,409.0,187.0,0.5,27.0,410.0,118.71,93.08
2018,9,4,8,45,497.5,179.5,0.4,28.05,474.5,140.77,91.55
2018,9,4,9,0,586.0,172.0,0.3,29.1,539.0,176.82,108.14
2018,9,4,9,15,675.5,158.0,0.3,30.1,607.5,219.02,134.55
2018,9,4,9,30,765.0,144.0,0.3,31.1,676.0,271.33,171.85
2018,9,4,9,45,793.0,139.0,0.3,32.05,715.0,327.7,215.55
2018,9,4,10,0,821.0,134.0,0.3,33.0,754.0,379.94,256.03
2018,9,4,10,15,830.0,135.5,0.4,33.6,782.5,431.96,296.8
2018,9,4,10,30,839.0,137.0,0.5,34.2,811.0,483.93,336.42
2018,9,4,10,45,845.5,137.5,0.55,34.8,832.0,533.56,372.91
2018,9,4,11,0,852.0,138.0,0.6,35.4,853.0,582.41,407.67
2018,9,4,11,15,856.0,138.5,0.7,35.75,866.5,628.64,440.58
2018,9,4,11,30,860.0,139.0,0.8,36.1,880.0,672.46,471.16
2018,9,4,11,45,862.0,139.0,0.85,36.5,885.5,712.87,498.22
2018,9,4,12,0,864.0,139.0,0.9,36.9,891.0,751.28,523.43
2018,9,4,12,15,861.0,139.5,1.0,37.0,887.0,784.2,545.42
2018,9,4,12,30,858.0,140.0,1.1,37.1,883.0,814.48,565.06
2018,9,4,12,45,852.5,140.5,1.25,37.2,871.0,839.95,582.38
2018,9,4,13,0,847.0,141.0,1.4,37.3,859.0,869.86,602.51
2018,9,4,13,15,842.5,140.0,1.5,37.2,840.5,889.41,616.18
2018,9,4,13,30,838.0,139.0,1.6,37.1,822.0,905.73,628.08
2018,9,4,13,45,830.5,137.0,1.7,37.0,796.0,915.0,635.8
2018,9,4,14,0,823.0,135.0,1.8,36.9,770.0,920.84,641.59
2018,9,4,14,15,813.0,132.5,1.85,36.65,737.0,920.41,643.53
2018,9,4,14,30,803.0,130.0,1.9,36.4,704.0,916.57,643.53
2018,9,4,14,45,788.5,127.0,2.0,36.15,664.5,904.61,639.09
2018,9,4,15,0,774.0,124.0,2.1,35.9,625.0,889.41,632.66
2018,9,4,15,15,755.0,120.0,2.1,35.9,580.5,865.8,619.3
2018,9,4,15,30,736.0,116.0,2.1,35.9,536.0,845.1,607.87
2018,9,4,15,45,712.5,111.0,2.25,35.1,488.0,811.14,590.78
2018,9,4,16,0,689.0,106.0,2.4,34.3,440.0,775.0,571.7
2018,9,4,16,15,657.0,100.0,2.4,33.6,389.5,728.31,543.53
2018,9,4,16,30,625.0,94.0,2.4,32.9,339.0,680.41,513.66
2018,9,4,16,45,580.0,86.5,2.45,32.15,287.5,619.09,473.35
2018,9,4,17,0,535.0,79.0,2.5,31.4,236.0,558.01,431.31
2018,9,4,17,15,469.5,69.0,2.45,30.15,186.5,479.11,374.1
2018,9,4,17,30,404.0,59.0,2.4,28.9,137.0,402.78,314.88
2018,9,4,17,45,309.0,46.0,2.35,27.65,94.5,305.9,236.29
2018,9,4,18,0,214.0,33.0,2.3,26.4,52.0,220.66,152.81
2018,9,4,18,15,118.5,18.5,2.15,25.65,28.0,88.03,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.9,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,24.1,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,5,5,45,67.5,11.0,1.05,18.0,15.0,10.01,0.0
2018,9,5,6,0,135.0,22.0,1.1,18.3,30.0,17.36,0.0
2018,9,5,6,15,240.0,37.0,1.1,18.9,68.5,28.82,18.18
2018,9,5,6,30,345.0,52.0,1.1,19.5,107.0,39.93,28.76
2018,9,5,6,45,235.5,60.0,1.1,20.05,104.0,44.65,33.28
2018,9,5,7,0,126.0,68.0,1.1,20.6,101.0,52.62,40.36
2018,9,5,7,15,65.0,89.0,1.1,21.55,106.0,71.02,56.14
2018,9,5,7,30,4.0,110.0,1.1,22.5,111.0,92.94,74.54
2018,9,5,7,45,34.5,143.0,1.15,23.45,158.5,113.17,91.08
2018,9,5,8,0,65.0,176.0,1.2,24.4,206.0,135.63,109.09
2018,9,5,8,15,162.5,194.5,1.15,25.45,280.0,141.23,112.8
2018,9,5,8,30,260.0,213.0,1.1,26.5,354.0,142.94,113.31
2018,9,5,8,45,407.0,195.5,1.1,27.55,438.5,145.16,98.24
2018,9,5,9,0,554.0,178.0,1.1,28.6,523.0,178.06,111.36
2018,9,5,9,15,664.5,155.0,1.2,29.4,596.0,213.81,132.53
2018,9,5,9,30,775.0,132.0,1.3,30.2,669.0,269.65,172.66
2018,9,5,9,45,791.5,133.5,1.4,31.0,706.0,321.7,214.98
2018,9,5,10,0,808.0,135.0,1.5,31.8,743.0,374.98,258.15
2018,9,5,10,15,817.0,136.5,1.6,32.4,771.0,426.32,299.49
2018,9,5,10,30,826.0,138.0,1.7,33.0,799.0,477.62,339.71
2018,9,5,10,45,832.5,138.5,1.8,33.65,820.0,526.61,377.08
2018,9,5,11,0,839.0,139.0,1.9,34.3,841.0,574.83,412.79
2018,9,5,11,15,843.0,139.5,2.0,34.6,854.0,620.61,446.41
2018,9,5,11,30,847.0,140.0,2.1,34.9,867.0,663.66,477.4
2018,9,5,11,45,848.0,140.5,2.25,35.2,872.0,703.27,505.7
2018,9,5,12,0,849.0,141.0,2.4,35.5,877.0,740.85,532.14
2018,9,5,12,15,848.0,141.0,2.5,35.5,874.0,774.3,555.44
2018,9,5,12,30,847.0,141.0,2.6,35.5,871.0,810.88,579.86
2018,9,5,12,45,844.5,140.0,2.75,35.55,860.0,837.96,598.25
2018,9,5,13,0,842.0,139.0,2.9,35.6,849.0,862.08,614.87
2018,9,5,13,15,837.0,137.5,3.0,35.45,830.0,880.49,628.1
2018,9,5,13,30,832.0,136.0,3.1,35.3,811.0,895.64,639.41
2018,9,5,13,45,823.5,134.5,3.15,35.15,784.5,904.33,646.4
2018,9,5,14,0,815.0,133.0,3.2,35.0,758.0,909.61,651.39
2018,9,5,14,15,804.5,130.5,3.25,34.7,725.0,908.56,652.87
2018,9,5,14,30,794.0,128.0,3.3,34.4,692.0,904.13,652.34
2018,9,5,14,45,780.5,124.0,3.35,34.1,653.0,891.91,646.85
2018,9,5,15,0,767.0,120.0,3.4,33.8,614.0,876.46,639.34
2018,9,5,15,15,748.0,116.5,3.4,33.8,570.0,853.41,625.76
2018,9,5,15,30,729.0,113.0,3.4,33.8,526.0,833.04,614.02
2018,9,5,15,45,703.5,108.5,3.45,32.9,478.0,797.95,594.62
2018,9,5,16,0,678.0,104.0,3.5,32.0,430.0,760.81,573.4
2018,9,5,16,15,644.0,99.0,3.5,31.25,380.0,713.87,544.1
2018,9,5,16,30,610.0,94.0,3.5,30.5,330.0,665.85,513.11
2018,9,5,16,45,563.0,86.0,3.5,29.75,278.5,602.74,469.83
2018,9,5,17,0,516.0,78.0,3.5,29.0,227.0,540.07,425.01
2018,9,5,17,15,448.5,68.0,3.35,27.95,178.5,460.44,364.91
2018,9,5,17,30,381.0,58.0,3.2,26.9,130.0,380.93,301.43
2018,9,5,17,45,285.0,45.0,3.05,25.85,89.0,287.64,223.67
2018,9,5,18,0,189.0,32.0,2.9,24.8,48.0,201.85,135.16
2018,9,5,18,15,103.0,18.0,2.8,24.1,26.0,77.91,0.0
2018,9,5,18,30,17.0,4.0,2.7,23.4,4.0,0.0,0.0
2018,9,5,18,45,8.5,2.0,2.6,22.7,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,6,5,45,72.0,11.0,0.8,17.1,15.0,10.01,0.0
2018,9,6,6,0,144.0,22.0,0.9,17.4,30.0,17.39,0.0
2018,9,6,6,15,255.5,35.5,0.8,18.05,68.5,27.7,17.21
2018,9,6,6,30,367.0,49.0,0.7,18.7,107.0,39.27,28.28
2018,9,6,6,45,286.0,55.5,0.65,19.3,111.0,41.53,30.68
2018,9,6,7,0,205.0,62.0,0.6,19.9,115.0,44.98,33.84
2018,9,6,7,15,105.0,90.0,0.55,20.9,117.5,71.91,57.07
2018,9,6,7,30,5.0,118.0,0.5,21.9,120.0,98.68,79.53
2018,9,6,7,45,21.5,145.5,0.45,22.9,155.0,119.93,96.73
2018,9,6,8,0,38.0,173.0,0.4,23.9,190.0,133.49,107.15
2018,9,6,8,15,181.0,178.0,0.4,25.15,274.0,131.57,104.63
2018,9,6,8,30,324.0,183.0,0.4,26.4,358.0,125.77,99.03
2018,9,6,8,45,508.0,158.5,0.4,27.65,460.5,125.85,80.66
2018,9,6,9,0,692.0,134.0,0.4,28.9,563.0,159.22,91.08
2018,9,6,9,15,760.0,121.0,0.45,29.9,621.5,210.79,125.41
2018,9,6,9,30,828.0,108.0,0.5,30.9,680.0,262.01,163.32
2018,9,6,9,45,843.5,108.0,0.55,31.9,716.0,322.02,210.95
2018,9,6,10,0,859.0,108.0,0.6,32.9,752.0,375.6,253.59
2018,9,6,10,15,866.5,109.5,0.9,33.5,780.0,427.84,296.14
2018,9,6,10,30,874.0,111.0,1.2,34.1,808.0,479.7,337.42
2018,9,6,10,45,879.0,111.5,1.45,34.65,828.5,528.94,375.68
2018,9,6,11,0,884.0,112.0,1.7,35.2,849.0,577.1,412.16
2018,9,6,11,15,887.0,112.5,1.9,35.45,861.5,622.81,446.33
2018,9,6,11,30,890.0,113.0,2.1,35.7,874.0,666.88,478.62
2018,9,6,11,45,891.0,113.0,2.3,35.95,879.0,707.34,507.88
2018,9,6,12,0,892.0,113.0,2.5,36.2,884.0,745.61,535.18
2018,9,6,12,15,893.5,111.5,2.65,36.25,881.5,780.54,558.73
2018,9,6,12,30,895.0,110.0,2.8,36.3,879.0,812.93,580.53
2018,9,6,12,45,896.0,107.5,2.9,36.4,869.0,841.25,599.3
2018,9,6,13,0,897.0,105.0,3.0,36.5,859.0,866.66,616.25
2018,9,6,13,15,893.0,104.5,3.1,36.35,840.5,886.72,630.5
2018,9,6,13,30,889.0,104.0,3.2,36.2,822.0,903.51,642.82
2018,9,6,13,45,883.5,102.0,3.35,36.1,796.0,914.04,651.45
2018,9,6,14,0,878.0,100.0,3.5,36.0,770.0,921.12,658.06
2018,9,6,14,15,869.5,97.5,3.55,35.75,737.0,921.43,660.28
2018,9,6,14,30,861.0,95.0,3.6,35.5,704.0,918.27,660.45
2018,9,6,14,45,850.0,93.0,3.65,35.25,665.5,909.96,657.42
2018,9,6,15,0,839.0,91.0,3.7,35.0,627.0,898.39,652.39
2018,9,6,15,15,822.5,88.0,3.7,35.0,582.5,886.49,646.31
2018,9,6,15,30,806.0,85.0,3.7,35.0,538.0,862.62,632.32
2018,9,6,15,45,785.5,81.5,3.7,34.2,490.0,831.73,615.62
2018,9,6,16,0,765.0,78.0,3.7,33.4,442.0,798.41,596.95
2018,9,6,16,15,738.5,73.0,3.6,32.8,391.5,755.81,570.43
2018,9,6,16,30,712.0,68.0,3.5,32.2,341.0,711.6,542.07
2018,9,6,16,45,671.5,63.0,3.45,31.6,289.5,654.67,503.68
2018,9,6,17,0,631.0,58.0,3.4,31.0,238.0,602.83,467.31
2018,9,6,17,15,568.5,52.0,3.1,30.0,188.0,529.12,412.56
2018,9,6,17,30,506.0,46.0,2.8,29.0,138.0,457.98,356.77
2018,9,6,17,45,402.5,36.5,2.55,27.95,94.5,357.72,274.16
2018,9,6,18,0,299.0,27.0,2.3,26.9,51.0,261.02,164.47
2018,9,6,18,15,160.5,15.0,2.2,26.25,26.5,108.98,0.0
2018,9,6,18,30,22.0,3.0,2.1,25.6,2.0,0.0,0.0
2018,9,6,18,45,11.0,1.5,2.05,24.95,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,23.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,7,5,45,138.0,10.0,0.75,18.95,17.5,9.1,0.0
2018,9,7,6,0,276.0,20.0,0.7,19.5,35.0,16.75,0.0
2018,9,7,6,15,408.0,28.0,0.75,20.3,77.5,22.56,12.71
2018,9,7,6,30,540.0,36.0,0.8,21.1,120.0,30.87,20.79
2018,9,7,6,45,561.0,42.0,0.85,21.9,159.0,34.86,24.56
2018,9,7,7,0,582.0,48.0,0.9,22.7,198.0,38.72,28.0
2018,9,7,7,15,581.0,57.0,0.95,23.75,235.5,40.96,29.86
2018,9,7,7,30,580.0,66.0,1.0,24.8,273.0,46.04,34.03
2018,9,7,7,45,494.0,98.0,1.05,25.8,293.5,67.04,51.59
2018,9,7,8,0,408.0,130.0,1.1,26.8,314.0,87.29,68.12
2018,9,7,8,15,456.0,144.0,1.1,28.0,371.5,94.7,73.64
2018,9,7,8,30,504.0,158.0,1.1,29.2,429.0,101.75,78.77
2018,9,7,8,45,687.5,119.0,1.15,30.4,523.5,104.32,59.3
2018,9,7,9,0,871.0,80.0,1.2,31.6,618.0,154.38,80.01
2018,9,7,9,15,897.5,77.5,1.3,32.4,664.5,208.47,117.6
2018,9,7,9,30,924.0,75.0,1.4,33.2,711.0,264.93,161.72
2018,9,7,9,45,927.0,80.0,1.45,33.95,745.5,322.79,209.24
2018,9,7,10,0,930.0,85.0,1.5,34.7,780.0,380.19,256.09
2018,9,7,10,15,937.0,86.0,1.6,35.2,809.0,435.3,300.62
2018,9,7,10,30,944.0,87.0,1.7,35.7,838.0,489.86,343.51
2018,9,7,10,45,949.0,87.5,1.8,36.15,859.0,542.23,383.67
2018,9,7,11,0,954.0,88.0,1.9,36.6,880.0,593.38,421.74
2018,9,7,11,15,957.0,88.5,2.0,36.85,893.5,641.92,457.31
2018,9,7,11,30,960.0,89.0,2.1,37.1,907.0,688.64,490.74
2018,9,7,11,45,962.5,89.0,2.2,37.35,913.5,732.54,521.56
2018,9,7,12,0,965.0,89.0,2.3,37.6,920.0,774.18,549.55
2018,9,7,12,15,964.0,89.0,2.4,37.6,916.5,810.73,573.52
2018,9,7,12,30,963.0,89.0,2.5,37.6,913.0,844.4,595.66
2018,9,7,12,45,960.0,89.0,2.6,37.6,901.5,873.44,614.86
2018,9,7,13,0,957.0,89.0,2.7,37.6,890.0,899.23,632.1
2018,9,7,13,15,952.5,88.5,2.8,37.45,870.5,919.87,646.6
2018,9,7,13,30,948.0,88.0,2.9,37.3,851.0,937.0,659.06
2018,9,7,13,45,942.0,87.0,3.0,37.15,824.0,948.7,668.27
2018,9,7,14,0,936.0,86.0,3.1,37.0,797.0,956.77,675.39
2018,9,7,14,15,927.5,84.5,3.2,36.7,763.0,958.34,679.02
2018,9,7,14,30,919.0,83.0,3.3,36.4,729.0,956.28,680.52
2018,9,7,14,45,907.5,81.0,3.4,36.1,688.5,947.28,677.73
2018,9,7,15,0,896.0,79.0,3.5,35.8,648.0,934.81,672.82
2018,9,7,15,15,880.5,77.0,3.5,35.8,602.5,915.32,661.97
2018,9,7,15,30,865.0,75.0,3.5,35.8,557.0,892.76,649.17
2018,9,7,15,45,844.0,72.0,3.6,34.85,507.0,861.12,633.29
2018,9,7,16,0,823.0,69.0,3.7,33.9,457.0,835.71,621.24
2018,9,7,16,15,793.5,66.0,3.7,33.1,404.5,791.93,595.19
2018,9,7,16,30,764.0,63.0,3.7,32.3,352.0,746.55,567.21
2018,9,7,16,45,712.5,59.5,3.7,31.5,296.5,681.37,523.78
2018,9,7,17,0,661.0,56.0,3.7,30.7,241.0,616.48,478.49
2018,9,7,17,15,603.5,49.5,3.55,29.5,190.5,550.03,429.67
2018,9,7,17,30,546.0,43.0,3.4,28.3,140.0,480.84,375.45
2018,9,7,17,45,433.5,34.5,3.25,27.15,95.0,374.83,287.61
2018,9,7,18,0,321.0,26.0,3.1,26.0,50.0,270.02,157.15
2018,9,7,18,15,172.5,14.5,2.95,25.25,26.0,115.06,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.75,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,8,5,45,147.0,10.0,1.2,18.3,17.5,9.1,0.0
2018,9,8,6,0,294.0,20.0,1.3,18.8,35.0,16.88,0.0
2018,9,8,6,15,428.5,27.5,1.45,19.55,78.0,24.26,13.97
2018,9,8,6,30,563.0,35.0,1.6,20.3,121.0,30.08,20.12
2018,9,8,6,45,582.0,40.5,1.8,21.05,160.0,33.67,23.58
2018,9,8,7,0,601.0,46.0,2.0,21.8,199.0,37.16,26.74
2018,9,8,7,15,598.0,56.5,2.05,22.8,238.0,40.76,29.79
2018,9,8,7,30,595.0,67.0,2.1,23.8,277.0,46.96,34.96
2018,9,8,7,45,624.0,77.5,2.15,24.8,328.5,52.96,39.84
2018,9,8,8,0,653.0,88.0,2.2,25.8,380.0,58.59,44.3
2018,9,8,8,15,678.5,96.0,2.3,26.75,430.5,62.15,46.95
2018,9,8,8,30,704.0,104.0,2.4,27.7,481.0,65.45,49.34
2018,9,8,8,45,770.5,98.0,2.55,28.6,544.0,99.34,54.58
2018,9,8,9,0,837.0,92.0,2.7,29.5,607.0,148.81,78.23
2018,9,8,9,15,884.5,83.0,2.8,30.35,660.0,208.68,119.86
2018,9,8,9,30,932.0,74.0,2.9,31.2,713.0,264.26,163.14
2018,9,8,9,45,932.0,81.0,3.0,32.05,747.5,323.28,212.55
2018,9,8,10,0,932.0,88.0,3.1,32.9,782.0,381.54,261.14
