Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,45,955.5,84.5,2.1,26.05,827.0,523.41,386.08
2018,9,18,11,0,960.0,85.0,2.2,26.6,847.0,574.29,426.12
2018,9,18,11,15,962.5,85.5,2.3,27.0,859.5,622.47,463.29
2018,9,18,11,30,965.0,86.0,2.4,27.4,872.0,668.69,498.07
2018,9,18,11,45,965.5,86.5,2.5,27.8,876.0,711.46,529.59
2018,9,18,12,0,966.0,87.0,2.6,28.2,880.0,751.73,558.69
2018,9,18,12,15,963.0,88.5,2.7,28.35,875.5,787.76,583.5
2018,9,18,12,30,960.0,90.0,2.8,28.5,871.0,820.78,605.97
2018,9,18,12,45,954.0,90.5,2.9,28.7,857.0,847.33,623.97
2018,9,18,13,0,948.0,91.0,3.0,28.9,843.0,870.45,639.8
2018,9,18,13,15,941.5,90.5,3.1,28.9,821.5,888.63,652.96
2018,9,18,13,30,935.0,90.0,3.2,28.9,800.0,903.23,663.93
2018,9,18,13,45,927.0,89.0,3.3,28.9,771.5,912.39,671.45
2018,9,18,14,0,919.0,88.0,3.4,28.9,743.0,917.91,676.75
2018,9,18,14,15,908.5,87.0,3.45,28.65,708.0,917.59,678.72
2018,9,18,14,30,898.0,86.0,3.5,28.4,673.0,913.71,678.5
2018,9,18,14,45,883.5,84.0,3.6,28.2,631.5,901.6,673.04
2018,9,18,15,0,869.0,82.0,3.7,28.0,590.0,886.14,665.41
2018,9,18,15,15,850.0,79.5,3.7,28.0,543.5,862.9,651.39
2018,9,18,15,30,831.0,77.0,3.7,28.0,497.0,845.28,641.28
2018,9,18,15,45,803.5,74.0,3.8,27.05,446.0,808.46,620.37
2018,9,18,16,0,776.0,71.0,3.9,26.1,395.0,769.42,597.29
2018,9,18,16,15,737.0,67.0,3.9,25.3,342.0,717.72,563.32
2018,9,18,16,30,698.0,63.0,3.9,24.5,289.0,665.0,527.22
2018,9,18,16,45,641.0,58.0,3.95,23.75,236.5,602.04,481.54
2018,9,18,17,0,584.0,53.0,4.0,23.0,184.0,535.62,430.5
2018,9,18,17,15,491.0,45.0,3.95,22.0,135.0,441.44,354.74
2018,9,18,17,30,398.0,37.0,3.9,21.0,86.0,352.26,276.34
2018,9,18,17,45,252.0,25.0,3.85,19.95,50.5,222.56,117.89
2018,9,18,18,0,106.0,13.0,3.8,18.9,15.0,74.43,0.0
2018,9,18,18,15,53.0,6.5,3.7,18.3,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,43.0,7.0,1.65,13.1,8.0,0.0,0.0
2018,9,19,6,0,86.0,14.0,1.7,13.3,16.0,12.73,0.0
2018,9,19,6,15,224.5,28.0,1.85,13.8,51.5,22.12,7.85
2018,9,19,6,30,363.0,42.0,2.0,14.3,87.0,34.61,24.03
2018,9,19,6,45,372.0,48.5,2.1,14.8,114.0,37.98,27.81
2018,9,19,7,0,381.0,55.0,2.2,15.3,141.0,41.34,31.11
2018,9,19,7,15,192.5,76.5,2.25,16.0,120.0,58.95,46.77
2018,9,19,7,30,4.0,98.0,2.3,16.7,99.0,83.06,67.83
2018,9,19,7,45,17.0,126.5,2.35,17.35,133.5,105.27,86.84
2018,9,19,8,0,30.0,155.0,2.4,18.0,168.0,121.03,99.93
2018,9,19,8,15,42.0,180.0,2.4,18.9,200.0,138.12,113.81
2018,9,19,8,30,54.0,205.0,2.4,19.8,232.0,154.71,127.0
2018,9,19,8,45,122.0,224.5,2.35,20.65,293.5,162.37,124.98
2018,9,19,9,0,190.0,244.0,2.3,21.5,355.0,192.68,142.8
2018,9,19,9,15,423.0,204.5,2.3,22.35,474.0,198.73,135.48
2018,9,19,9,30,656.0,165.0,2.3,23.2,593.0,244.37,162.04
2018,9,19,9,45,756.0,142.5,2.35,24.1,661.0,294.0,200.14
2018,9,19,10,0,856.0,120.0,2.4,25.0,729.0,357.96,250.72
2018,9,19,10,15,891.5,112.0,2.5,25.85,767.5,418.31,300.25
2018,9,19,10,30,927.0,104.0,2.6,26.7,806.0,475.5,346.58
2018,9,19,10,45,932.5,104.5,2.75,27.55,826.5,527.33,388.2
2018,9,19,11,0,938.0,105.0,2.9,28.4,847.0,577.95,427.6
2018,9,19,11,15,940.5,105.5,3.0,29.0,859.0,625.45,463.87
2018,9,19,11,30,943.0,106.0,3.1,29.6,871.0,671.04,497.74
2018,9,19,11,45,943.5,107.0,3.25,30.15,875.0,713.7,528.96
2018,9,19,12,0,944.0,108.0,3.4,30.7,879.0,753.94,557.83
2018,9,19,12,15,942.5,108.0,3.5,30.95,874.5,789.23,582.63
2018,9,19,12,30,941.0,108.0,3.6,31.2,870.0,821.61,604.37
2018,9,19,12,45,937.5,107.5,3.7,31.4,857.0,848.91,622.82
2018,9,19,13,0,934.0,107.0,3.8,31.6,844.0,872.94,639.16
2018,9,19,13,15,929.0,106.0,3.85,31.65,823.5,891.85,652.32
2018,9,19,13,30,924.0,105.0,3.9,31.7,803.0,907.26,663.33
2018,9,19,13,45,916.0,104.0,3.95,31.75,774.5,916.55,670.42
2018,9,19,14,0,908.0,103.0,4.0,31.8,746.0,922.22,675.33
2018,9,19,14,15,896.5,101.0,4.05,31.65,710.0,920.11,675.8
2018,9,19,14,30,885.0,99.0,4.1,31.5,674.0,914.41,674.07
2018,9,19,14,45,869.0,97.0,4.15,31.35,632.0,909.82,673.25
2018,9,19,15,0,853.0,95.0,4.2,31.2,590.0,893.43,664.57
2018,9,19,15,15,832.5,92.0,4.2,31.2,542.5,868.62,649.6
2018,9,19,15,30,812.0,89.0,4.2,31.2,495.0,840.83,632.54
2018,9,19,15,45,782.0,85.0,4.15,30.55,443.5,800.92,608.23
2018,9,19,16,0,752.0,81.0,4.1,29.9,392.0,758.83,581.84
2018,9,19,16,15,709.5,76.5,3.7,29.1,338.5,709.58,548.55
2018,9,19,16,30,667.0,72.0,3.3,28.3,285.0,654.79,510.06
2018,9,19,16,45,604.5,65.5,2.95,27.5,231.5,581.74,456.55
2018,9,19,17,0,542.0,59.0,2.6,26.7,178.0,510.05,401.57
2018,9,19,17,15,442.5,49.5,2.3,25.4,129.0,410.64,322.72
2018,9,19,17,30,343.0,40.0,2.0,24.1,80.0,316.19,241.62
2018,9,19,17,45,204.5,25.5,1.75,22.85,46.0,191.0,77.94
2018,9,19,18,0,66.0,11.0,1.5,21.6,12.0,48.73,0.0
2018,9,19,18,15,33.0,5.5,1.45,21.15,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,5,45,46.5,6.5,0.45,17.45,7.5,0.0,0.0
2018,9,20,6,0,93.0,13.0,0.4,17.7,15.0,11.82,0.0
2018,9,20,6,15,234.0,26.0,0.5,18.6,49.5,21.81,6.34
2018,9,20,6,30,375.0,39.0,0.6,19.5,84.0,31.93,21.19
2018,9,20,6,45,470.5,47.5,0.65,20.4,133.0,37.52,26.75
2018,9,20,7,0,566.0,56.0,0.7,21.3,182.0,43.05,31.8
2018,9,20,7,15,625.5,62.5,0.9,22.25,235.5,46.66,34.96
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,50.2,37.89
2018,9,20,7,45,724.0,73.0,1.3,24.2,341.5,56.68,43.2
2018,9,20,8,0,763.0,77.0,1.5,25.2,394.0,58.32,44.28
2018,9,20,8,15,789.5,80.5,1.6,26.2,444.0,59.46,44.91
2018,9,20,8,30,816.0,84.0,1.7,27.2,494.0,60.59,45.51
2018,9,20,8,45,836.0,87.5,1.85,28.2,541.0,75.48,44.87
2018,9,20,9,0,856.0,91.0,2.0,29.2,588.0,130.42,66.91
2018,9,20,9,15,872.0,92.5,2.0,29.9,629.5,193.39,108.86
2018,9,20,9,30,888.0,94.0,2.0,30.6,671.0,249.25,151.82
2018,9,20,9,45,900.5,95.0,2.0,31.3,706.5,304.89,197.45
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,360.94,243.85
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,415.77,288.95
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,470.05,332.4
2018,9,20,10,45,933.0,99.5,1.85,33.35,818.0,521.57,372.5
2018,9,20,11,0,938.0,100.0,1.8,33.8,838.0,571.82,410.28
2018,9,20,11,15,940.5,100.5,1.75,34.1,850.0,619.19,445.02
2018,9,20,11,30,943.0,101.0,1.7,34.4,862.0,664.64,477.3
2018,9,20,11,45,942.5,101.5,1.7,34.65,865.0,706.05,506.36
2018,9,20,12,0,942.0,102.0,1.7,34.9,868.0,744.95,533.04
2018,9,20,12,15,941.5,101.5,1.75,35.0,863.5,780.23,556.88
2018,9,20,12,30,941.0,101.0,1.8,35.1,859.0,812.65,577.86
2018,9,20,12,45,938.5,99.5,1.85,35.2,846.0,839.52,595.29
2018,9,20,13,0,936.0,98.0,1.9,35.3,833.0,863.12,610.73
2018,9,20,13,15,930.5,97.5,1.95,35.3,812.0,881.91,623.48
2018,9,20,13,30,925.0,97.0,2.0,35.3,791.0,897.2,634.18
2018,9,20,13,45,917.5,95.5,2.05,35.25,762.5,906.15,641.19
2018,9,20,14,0,910.0,94.0,2.1,35.2,734.0,911.48,646.13
2018,9,20,14,15,899.5,92.0,2.1,35.05,698.5,910.0,646.74
2018,9,20,14,30,889.0,90.0,2.1,34.9,663.0,904.95,645.29
2018,9,20,14,45,874.5,87.5,2.1,34.75,621.5,892.28,639.12
2018,9,20,15,0,860.0,85.0,2.1,34.6,580.0,876.28,630.96
2018,9,20,15,15,840.0,83.0,2.1,34.6,533.5,861.39,623.2
2018,9,20,15,30,820.0,81.0,2.1,34.6,487.0,835.16,607.98
2018,9,20,15,45,793.0,77.0,2.15,34.0,436.0,797.71,587.01
2018,9,20,16,0,766.0,73.0,2.2,33.4,385.0,758.04,563.96
2018,9,20,16,15,727.0,68.5,1.95,32.45,332.5,706.03,530.29
2018,9,20,16,30,688.0,64.0,1.7,31.5,280.0,652.98,494.66
2018,9,20,16,45,618.0,58.5,1.45,30.5,225.0,580.51,443.5
2018,9,20,17,0,548.0,53.0,1.2,29.5,170.0,504.84,387.43
2018,9,20,17,15,460.5,44.0,1.2,28.3,123.5,415.06,318.77
2018,9,20,17,30,373.0,35.0,1.2,27.1,77.0,330.13,245.72
2018,9,20,17,45,224.0,22.5,1.2,25.85,44.0,195.08,47.57
2018,9,20,18,0,75.0,10.0,1.2,24.6,11.0,52.82,0.0
2018,9,20,18,15,37.5,5.0,1.2,24.2,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,5,45,47.0,5.5,1.05,17.85,6.5,0.0,0.0
2018,9,21,6,0,94.0,11.0,1.0,17.9,13.0,10.01,0.0
2018,9,21,6,15,246.5,23.5,1.2,18.95,48.0,19.52,3.86
2018,9,21,6,30,399.0,36.0,1.4,20.0,83.0,29.31,18.83
2018,9,21,6,45,490.0,44.5,1.55,21.0,131.5,35.06,24.5
2018,9,21,7,0,581.0,53.0,1.7,22.0,180.0,40.69,29.63
2018,9,21,7,15,631.5,59.5,1.75,22.85,231.5,44.39,32.89
2018,9,21,7,30,682.0,66.0,1.8,23.7,283.0,47.98,35.89
2018,9,21,7,45,719.0,71.0,1.8,24.6,335.5,55.11,41.79
2018,9,21,8,0,756.0,76.0,1.8,25.5,388.0,57.59,43.62
2018,9,21,8,15,788.5,78.0,1.8,26.4,439.0,57.67,43.37
2018,9,21,8,30,821.0,80.0,1.8,27.3,490.0,57.84,43.2
2018,9,21,8,45,826.5,86.5,1.75,28.25,532.0,72.9,44.07
2018,9,21,9,0,832.0,93.0,1.7,29.2,574.0,128.26,66.46
2018,9,21,9,15,859.0,91.5,1.65,29.95,618.5,189.15,106.08
2018,9,21,9,30,886.0,90.0,1.6,30.7,663.0,244.16,147.66
2018,9,21,9,45,896.0,92.5,1.6,31.45,698.0,300.09,193.34
2018,9,21,10,0,906.0,95.0,1.6,32.2,733.0,356.21,239.57
2018,9,21,10,15,913.5,96.0,1.6,32.65,760.5,410.22,283.94
2018,9,21,10,30,921.0,97.0,1.6,33.1,788.0,463.67,326.73
2018,9,21,10,45,925.5,97.5,1.6,33.55,807.5,514.54,366.37
2018,9,21,11,0,930.0,98.0,1.6,34.0,827.0,564.08,403.75
2018,9,21,11,15,932.5,98.5,1.65,34.3,838.5,611.0,438.62
2018,9,21,11,30,935.0,99.0,1.7,34.6,850.0,656.01,471.22
2018,9,21,11,45,936.0,99.5,1.75,34.9,854.0,697.97,500.94
2018,9,21,12,0,937.0,100.0,1.8,35.2,858.0,737.54,528.4
2018,9,21,12,15,934.0,101.0,1.85,35.25,853.0,772.16,552.07
2018,9,21,12,30,931.0,102.0,1.9,35.3,848.0,803.84,572.76
2018,9,21,12,45,925.0,103.0,1.95,35.4,834.5,830.12,589.88
2018,9,21,13,0,919.0,104.0,2.0,35.5,821.0,853.09,604.98
2018,9,21,13,15,913.5,102.5,2.05,35.4,800.0,870.54,617.17
2018,9,21,13,30,908.0,101.0,2.1,35.3,779.0,884.5,627.33
2018,9,21,13,45,900.0,99.5,2.1,35.2,750.5,892.79,633.61
2018,9,21,14,0,892.0,98.0,2.1,35.1,722.0,897.51,637.84
2018,9,21,14,15,881.0,96.0,2.15,34.85,686.5,895.5,638.82
2018,9,21,14,30,870.0,94.0,2.2,34.6,651.0,889.98,637.74
2018,9,21,14,45,854.5,92.0,2.25,34.4,609.5,885.44,637.33
2018,9,21,15,0,839.0,90.0,2.3,34.2,568.0,869.43,629.55
2018,9,21,15,15,818.5,87.0,2.3,34.2,521.5,844.64,615.18
2018,9,21,15,30,798.0,84.0,2.3,34.2,475.0,816.97,598.85
2018,9,21,15,45,769.5,80.5,2.45,33.35,425.0,779.2,578.53
2018,9,21,16,0,741.0,77.0,2.6,32.5,375.0,739.3,555.91
2018,9,21,16,15,700.0,72.0,2.6,31.6,322.5,690.69,525.4
2018,9,21,16,30,659.0,67.0,2.6,30.7,270.0,636.92,489.75
2018,9,21,16,45,586.5,61.0,2.55,29.8,216.0,557.62,433.19
2018,9,21,17,0,514.0,55.0,2.5,28.9,162.0,480.44,375.17
2018,9,21,17,15,425.5,45.0,2.3,27.65,116.5,390.03,303.05
2018,9,21,17,30,337.0,35.0,2.1,26.4,71.0,304.61,226.61
2018,9,21,17,45,200.0,22.0,1.9,25.15,40.0,175.9,1.22
2018,9,21,18,0,63.0,9.0,1.7,23.9,9.0,44.68,0.0
2018,9,21,18,15,31.5,4.5,1.65,23.3,4.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,38.5,5.5,0.1,19.3,6.0,0.0,0.0
2018,9,22,6,0,77.0,11.0,0.1,19.4,12.0,10.01,0.0
2018,9,22,6,15,221.5,24.5,0.15,19.9,46.0,20.59,2.82
2018,9,22,6,30,366.0,38.0,0.2,20.4,80.0,31.25,20.38
2018,9,22,6,45,383.0,48.5,0.25,20.9,113.0,38.41,27.42
2018,9,22,7,0,400.0,59.0,0.3,21.4,146.0,45.22,33.65
2018,9,22,7,15,429.5,70.5,0.35,22.15,186.5,52.55,40.07
2018,9,22,7,30,459.0,82.0,0.4,22.9,227.0,59.49,45.93
2018,9,22,7,45,506.0,92.0,0.45,23.65,277.5,64.98,50.4
2018,9,22,8,0,553.0,102.0,0.5,24.4,328.0,70.2,54.52
2018,9,22,8,15,647.5,100.5,0.55,25.6,397.5,67.13,51.48
2018,9,22,8,30,742.0,99.0,0.6,26.8,467.0,64.58,48.92
2018,9,22,8,45,797.0,95.0,0.7,28.0,524.0,76.79,48.59
2018,9,22,9,0,852.0,91.0,0.8,29.2,581.0,126.73,64.84
2018,9,22,9,15,867.0,94.0,0.9,30.05,622.5,182.44,100.31
2018,9,22,9,30,882.0,97.0,1.0,30.9,664.0,246.73,148.97
2018,9,22,9,45,893.0,98.5,1.1,31.75,699.0,302.04,193.7
2018,9,22,10,0,904.0,100.0,1.2,32.6,734.0,357.61,239.17
2018,9,22,10,15,912.0,101.5,1.3,33.05,762.0,412.15,283.8
2018,9,22,10,30,920.0,103.0,1.4,33.5,790.0,466.19,327.02
2018,9,22,10,45,925.5,104.0,1.55,33.95,810.5,517.95,367.67
2018,9,22,11,0,931.0,105.0,1.7,34.4,831.0,568.51,406.31
2018,9,22,11,15,934.0,105.5,1.75,34.6,843.0,615.83,441.63
2018,9,22,11,30,937.0,106.0,1.8,34.8,855.0,661.3,474.72
2018,9,22,11,45,937.0,106.0,1.9,35.0,858.0,702.34,504.39
2018,9,22,12,0,937.0,106.0,2.0,35.2,861.0,740.88,531.81
2018,9,22,12,15,937.5,104.5,2.05,35.2,856.0,775.73,556.1
2018,9,22,12,30,938.0,103.0,2.1,35.2,851.0,807.74,577.21
2018,9,22,12,45,937.5,101.0,2.2,35.2,838.5,835.5,595.98
2018,9,22,13,0,937.0,99.0,2.3,35.2,826.0,860.08,612.8
2018,9,22,13,15,928.0,99.0,2.4,35.0,803.5,876.42,624.98
2018,9,22,13,30,919.0,99.0,2.5,34.8,781.0,889.15,635.06
2018,9,22,13,45,908.5,98.5,2.6,34.6,751.5,896.44,641.84
2018,9,22,14,0,898.0,98.0,2.7,34.4,722.0,900.12,646.49
2018,9,22,14,15,895.5,93.5,2.8,34.05,689.0,902.77,651.06
2018,9,22,14,30,893.0,89.0,2.9,33.7,656.0,901.82,653.45
2018,9,22,14,45,879.0,86.5,3.0,33.35,614.5,889.52,648.53
2018,9,22,15,0,865.0,84.0,3.1,33.0,573.0,873.87,641.5
2018,9,22,15,15,845.0,81.0,3.1,33.0,526.0,857.58,632.52
2018,9,22,15,30,825.0,78.0,3.1,33.0,479.0,830.01,615.9
2018,9,22,15,45,797.0,74.5,3.15,31.95,428.0,792.3,594.98
2018,9,22,16,0,769.0,71.0,3.2,30.9,377.0,752.42,571.83
2018,9,22,16,15,713.5,68.0,3.05,30.0,321.0,688.99,529.64
2018,9,22,16,30,658.0,65.0,2.9,29.1,265.0,630.98,489.8
2018,9,22,16,45,605.5,58.0,2.8,28.2,214.5,565.78,442.68
2018,9,22,17,0,553.0,51.0,2.7,27.3,164.0,501.65,393.53
2018,9,22,17,15,453.0,42.5,2.4,26.15,117.0,404.36,315.21
2018,9,22,17,30,353.0,34.0,2.1,25.0,70.0,312.47,230.38
2018,9,22,17,45,211.0,21.5,1.8,23.8,39.5,178.4,0.0
2018,9,22,18,0,69.0,9.0,1.5,22.6,9.0,47.91,0.0
2018,9,22,18,15,34.5,4.5,1.4,22.05,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,16.05,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.2,11.0,9.1,0.0
2018,9,23,6,15,208.5,23.0,1.2,16.9,42.5,19.23,0.55
2018,9,23,6,30,338.0,36.0,1.3,17.6,74.0,29.44,18.96
2018,9,23,6,45,378.0,49.0,1.35,18.25,112.5,39.0,28.15
2018,9,23,7,0,418.0,62.0,1.4,18.9,151.0,48.06,36.43
2018,9,23,7,15,379.0,83.5,1.4,19.65,181.0,61.4,48.16
2018,9,23,7,30,340.0,105.0,1.4,20.4,211.0,75.23,60.04
2018,9,23,7,45,344.5,125.0,1.35,21.2,249.0,87.53,70.32
2018,9,23,8,0,349.0,145.0,1.3,22.0,287.0,105.01,84.75
2018,9,23,8,15,502.0,132.5,1.3,23.05,365.0,89.71,71.2
2018,9,23,8,30,655.0,120.0,1.3,24.1,443.0,78.72,61.44
2018,9,23,8,45,759.0,103.0,1.3,25.15,511.0,80.44,53.57
2018,9,23,9,0,863.0,86.0,1.3,26.2,579.0,130.68,68.99
2018,9,23,9,15,875.5,89.0,1.4,27.15,619.5,186.12,104.34
2018,9,23,9,30,888.0,92.0,1.5,28.1,660.0,242.45,147.58
2018,9,23,9,45,896.5,94.5,1.6,29.1,694.0,298.1,193.33
2018,9,23,10,0,905.0,97.0,1.7,30.1,728.0,353.77,239.63
2018,9,23,10,15,900.5,103.0,1.8,30.65,751.5,407.36,284.47
2018,9,23,10,30,896.0,109.0,1.9,31.2,775.0,459.28,326.9
2018,9,23,10,45,898.5,111.5,1.95,31.75,794.0,509.74,366.76
2018,9,23,11,0,901.0,114.0,2.0,32.3,813.0,558.8,404.33
2018,9,23,11,15,919.0,108.5,2.1,32.6,830.5,608.06,441.6
2018,9,23,11,30,937.0,103.0,2.2,32.9,848.0,656.56,477.46
2018,9,23,11,45,914.0,113.5,2.3,33.15,843.0,692.21,503.53
2018,9,23,12,0,891.0,124.0,2.4,33.4,838.0,723.88,526.32
2018,9,23,12,15,899.0,119.5,2.5,33.45,836.5,760.02,552.58
2018,9,23,12,30,907.0,115.0,2.6,33.5,835.0,793.81,575.74
2018,9,23,12,45,901.0,115.0,2.7,33.55,820.5,818.57,592.67
2018,9,23,13,0,895.0,115.0,2.8,33.6,806.0,840.06,607.58
2018,9,23,13,15,880.0,117.0,2.9,33.45,781.5,852.84,617.42
2018,9,23,13,30,865.0,119.0,3.0,33.3,757.0,869.18,629.81
2018,9,23,13,45,888.0,105.0,3.1,33.2,738.0,883.24,640.72
2018,9,23,14,0,911.0,91.0,3.2,33.1,719.0,900.95,654.21
2018,9,23,14,15,901.0,88.5,3.3,32.75,683.5,899.13,655.67
2018,9,23,14,30,891.0,86.0,3.4,32.4,648.0,893.73,655.04
2018,9,23,14,45,877.5,83.5,3.5,32.1,606.5,881.76,650.01
2018,9,23,15,0,864.0,81.0,3.6,31.8,565.0,866.46,642.81
2018,9,23,15,15,844.0,78.0,3.6,31.8,518.0,850.0,633.54
2018,9,23,15,30,824.0,75.0,3.6,31.8,471.0,822.41,616.62
2018,9,23,15,45,796.5,71.5,3.7,30.75,420.5,785.16,595.76
2018,9,23,16,0,769.0,68.0,3.8,29.7,370.0,745.74,572.61
2018,9,23,16,15,729.5,63.5,3.7,28.8,317.5,693.53,538.08
2018,9,23,16,30,690.0,59.0,3.6,27.9,265.0,640.38,501.37
2018,9,23,16,45,628.0,53.5,3.5,27.0,212.5,574.22,452.82
2018,9,23,17,0,566.0,48.0,3.4,26.1,160.0,504.92,398.99
2018,9,23,17,15,463.0,39.5,3.2,25.05,113.0,405.74,318.18
2018,9,23,17,30,360.0,31.0,3.0,24.0,66.0,312.78,228.08
2018,9,23,17,45,206.5,18.5,2.75,22.9,36.0,170.45,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.8,6.0,5.46,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.25,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,4.0,0.6,15.65,4.0,0.0,0.0
2018,9,24,6,0,31.0,8.0,0.6,15.8,8.0,7.28,0.0
2018,9,24,6,15,95.5,23.5,0.75,16.5,32.0,19.01,0.0
2018,9,24,6,30,160.0,39.0,0.9,17.2,56.0,30.22,19.53
2018,9,24,6,45,298.5,50.0,1.05,17.9,104.5,38.25,27.53
2018,9,24,7,0,437.0,61.0,1.2,18.6,153.0,47.41,35.89
2018,9,24,7,15,530.0,65.0,1.3,19.45,207.5,48.73,37.16
2018,9,24,7,30,623.0,69.0,1.4,20.3,262.0,50.31,38.46
2018,9,24,7,45,644.0,78.5,1.45,21.15,309.0,55.72,42.97
2018,9,24,8,0,665.0,88.0,1.5,22.0,356.0,60.82,47.09
2018,9,24,8,15,585.5,119.0,1.55,23.15,377.0,80.77,63.69
2018,9,24,8,30,506.0,150.0,1.6,24.3,398.0,99.33,78.76
2018,9,24,8,45,516.5,164.0,1.65,25.4,437.5,110.86,87.71
2018,9,24,9,0,527.0,178.0,1.7,26.5,477.0,155.27,100.05
2018,9,24,9,15,513.5,197.5,1.8,27.4,506.0,201.72,131.47
2018,9,24,9,30,500.0,217.0,1.9,28.3,535.0,246.98,166.3
2018,9,24,9,45,625.0,183.0,2.0,29.15,602.5,285.29,192.89
2018,9,24,10,0,750.0,149.0,2.1,30.0,670.0,335.43,230.58
2018,9,24,10,15,734.0,162.5,2.1,30.5,688.5,384.86,271.68
2018,9,24,10,30,718.0,176.0,2.1,31.0,707.0,432.05,309.91
2018,9,24,10,45,684.5,197.0,2.1,31.5,714.0,475.09,343.87
2018,9,24,11,0,651.0,218.0,2.1,32.0,721.0,514.24,373.67
2018,9,24,11,15,671.5,214.5,2.05,32.2,740.0,558.65,406.59
2018,9,24,11,30,692.0,211.0,2.0,32.4,759.0,603.32,438.89
2018,9,24,11,45,724.0,197.5,1.95,32.6,773.0,646.37,469.62
2018,9,24,12,0,756.0,184.0,1.9,32.8,787.0,689.41,499.76
2018,9,24,12,15,756.5,182.5,1.85,32.9,782.5,720.93,521.42
2018,9,24,12,30,757.0,181.0,1.8,33.0,778.0,750.09,541.19
2018,9,24,12,45,793.5,161.0,1.75,33.1,778.0,783.54,564.31
2018,9,24,13,0,830.0,141.0,1.7,33.2,778.0,817.96,586.21
2018,9,24,13,15,871.5,119.5,1.65,33.15,772.5,845.96,604.12
2018,9,24,13,30,913.0,98.0,1.6,33.1,767.0,877.82,624.51
2018,9,24,13,45,879.5,105.0,1.6,33.05,729.0,873.37,622.36
2018,9,24,14,0,846.0,112.0,1.6,33.0,691.0,872.92,623.28
2018,9,24,14,15,805.5,115.0,1.6,32.85,644.0,850.91,610.73
2018,9,24,14,30,765.0,118.0,1.6,32.7,597.0,825.23,596.0
2018,9,24,14,45,740.5,115.5,1.6,32.5,554.0,808.73,587.38
2018,9,24,15,0,716.0,113.0,1.6,32.3,511.0,785.22,574.04
2018,9,24,15,15,744.5,97.5,1.6,32.3,480.5,784.49,575.41
2018,9,24,15,30,773.0,82.0,1.6,32.3,450.0,784.58,577.18
2018,9,24,15,45,716.0,83.5,1.65,31.6,395.0,733.91,546.72
2018,9,24,16,0,659.0,85.0,1.7,30.9,340.0,678.76,512.49
2018,9,24,16,15,647.0,75.5,1.7,30.0,296.0,645.1,492.11
2018,9,24,16,30,635.0,66.0,1.7,29.1,252.0,609.51,468.9
2018,9,24,16,45,573.0,58.5,1.7,28.15,201.0,537.49,417.4
2018,9,24,17,0,511.0,51.0,1.7,27.2,150.0,467.14,364.12
2018,9,24,17,15,405.0,42.0,1.65,25.95,105.0,367.15,283.84
2018,9,24,17,30,299.0,33.0,1.6,24.7,60.0,272.76,191.8
2018,9,24,17,45,167.0,19.5,1.6,23.45,32.5,118.88,0.0
2018,9,24,18,0,35.0,6.0,1.6,22.2,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.55,21.65,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,25,5,45,41.5,4.5,0.5,17.1,5.0,0.0,0.0
2018,9,25,6,0,83.0,9.0,0.6,17.3,10.0,8.19,0.0
2018,9,25,6,15,235.0,21.5,0.65,18.2,42.5,18.05,0.0
2018,9,25,6,30,387.0,34.0,0.7,19.1,75.0,27.92,17.33
2018,9,25,6,45,462.0,41.5,0.75,20.05,118.0,32.78,22.55
2018,9,25,7,0,537.0,49.0,0.8,21.0,161.0,37.59,27.04
2018,9,25,7,15,530.5,59.0,0.8,21.75,195.5,43.94,32.65
2018,9,25,7,30,524.0,69.0,0.8,22.5,230.0,49.88,37.74
2018,9,25,7,45,564.5,80.0,0.8,23.3,281.5,56.49,43.24
2018,9,25,8,0,605.0,91.0,0.8,24.1,333.0,62.77,48.33
2018,9,25,8,15,707.0,86.0,0.8,25.25,404.0,57.79,43.72
2018,9,25,8,30,809.0,81.0,0.8,26.4,475.0,58.93,44.32
2018,9,25,8,45,831.0,83.5,0.75,27.5,521.5,64.19,48.34
2018,9,25,9,0,853.0,86.0,0.7,28.6,568.0,118.05,59.63
2018,9,25,9,15,875.0,85.5,0.65,29.3,610.5,179.96,98.56
2018,9,25,9,30,897.0,85.0,0.6,30.0,653.0,235.33,139.63
2018,9,25,9,45,908.0,86.5,0.55,30.7,688.0,291.15,184.46
2018,9,25,10,0,919.0,88.0,0.5,31.4,723.0,347.21,229.88
2018,9,25,10,15,926.5,89.0,0.5,31.8,750.0,401.65,273.95
2018,9,25,10,30,934.0,90.0,0.5,32.2,777.0,455.48,316.38
2018,9,25,10,45,938.5,91.0,0.45,32.6,796.5,507.11,355.49
2018,9,25,11,0,943.0,92.0,0.4,33.0,816.0,557.4,392.1
2018,9,25,11,15,945.5,92.0,0.4,33.2,827.5,604.17,425.84
2018,9,25,11,30,948.0,92.0,0.4,33.4,839.0,648.95,457.2
2018,9,25,11,45,948.5,92.0,0.4,33.65,842.0,690.3,485.32
2018,9,25,12,0,949.0,92.0,0.4,33.9,845.0,729.15,511.09
2018,9,25,12,15,947.0,92.5,0.45,34.0,840.0,764.05,534.44
2018,9,25,12,30,945.0,93.0,0.5,34.1,835.0,795.99,554.69
2018,9,25,12,45,941.5,92.5,0.5,34.2,821.5,822.69,570.88
2018,9,25,13,0,938.0,92.0,0.5,34.3,808.0,846.09,585.1
2018,9,25,13,15,932.5,91.5,0.6,34.3,787.0,864.48,598.39
2018,9,25,13,30,927.0,91.0,0.7,34.3,766.0,879.37,609.74
2018,9,25,13,45,919.5,89.5,0.8,34.3,737.0,887.92,617.39
2018,9,25,14,0,912.0,88.0,0.9,34.3,708.0,892.85,623.02
2018,9,25,14,15,901.0,86.5,1.0,34.15,672.5,891.16,625.09
2018,9,25,14,30,890.0,85.0,1.1,34.0,637.0,885.92,625.09
2018,9,25,14,45,875.0,82.5,1.2,33.9,595.0,872.56,619.93
2018,9,25,15,0,860.0,80.0,1.3,33.8,553.0,855.89,612.68
2018,9,25,15,15,839.0,77.0,1.3,33.8,506.0,838.49,603.41
2018,9,25,15,30,818.0,74.0,1.3,33.8,459.0,810.09,586.95
2018,9,25,15,45,790.0,70.5,1.45,33.15,408.5,772.56,567.35
2018,9,25,16,0,762.0,67.0,1.6,32.5,358.0,732.93,545.34
2018,9,25,16,15,720.5,63.0,1.5,31.55,306.0,680.08,511.59
2018,9,25,16,30,679.0,59.0,1.4,30.6,254.0,626.35,475.7
2018,9,25,16,45,609.0,53.0,1.35,29.7,201.0,554.64,424.97
2018,9,25,17,0,539.0,47.0,1.3,28.8,148.0,479.95,368.93
2018,9,25,17,15,438.0,38.0,1.25,27.55,103.0,383.24,292.05
2018,9,25,17,30,337.0,29.0,1.2,26.3,58.0,291.99,195.85
2018,9,25,17,45,191.0,17.5,1.2,25.1,31.5,130.82,0.0
2018,9,25,18,0,45.0,6.0,1.2,23.9,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.1,23.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,5,45,17.0,3.5,0.25,18.6,3.5,0.0,0.0
2018,9,26,6,0,34.0,7.0,0.3,18.7,7.0,6.37,0.0
2018,9,26,6,15,154.0,22.0,0.35,19.45,36.0,17.43,0.0
2018,9,26,6,30,274.0,37.0,0.4,20.2,65.0,28.95,17.93
2018,9,26,6,45,296.0,50.0,0.45,20.95,96.5,38.35,27.18
2018,9,26,7,0,318.0,63.0,0.5,21.7,128.0,47.34,35.33
2018,9,26,7,15,253.5,86.5,0.55,22.45,147.5,66.24,51.71
2018,9,26,7,30,189.0,110.0,0.6,23.2,167.0,81.83,64.92
2018,9,26,7,45,339.5,110.5,0.6,24.0,236.5,77.66,61.08
2018,9,26,8,0,490.0,111.0,0.6,24.8,306.0,77.3,60.44
2018,9,26,8,15,633.0,99.0,0.65,25.85,384.0,66.62,51.03
2018,9,26,8,30,776.0,87.0,0.7,26.9,462.0,63.25,47.84
2018,9,26,8,45,814.0,85.5,0.75,28.0,512.5,63.72,47.85
2018,9,26,9,0,852.0,84.0,0.8,29.1,563.0,114.8,57.53
2018,9,26,9,15,864.0,87.0,0.9,30.2,602.5,177.81,97.28
2018,9,26,9,30,876.0,90.0,1.0,31.3,642.0,233.27,138.57
2018,9,26,9,45,883.0,94.0,1.05,32.35,675.5,288.91,183.23
2018,9,26,10,0,890.0,98.0,1.1,33.4,709.0,344.44,228.34
2018,9,26,10,15,885.0,104.5,1.1,34.05,732.0,397.42,271.43
2018,9,26,10,30,880.0,111.0,1.1,34.7,755.0,448.71,311.98
2018,9,26,10,45,871.0,118.0,1.1,35.3,769.5,496.73,348.89
2018,9,26,11,0,862.0,125.0,1.1,35.9,784.0,540.96,381.81
2018,9,26,11,15,852.0,132.0,1.05,36.2,791.5,584.91,413.38
2018,9,26,11,30,842.0,139.0,1.0,36.5,799.0,626.25,442.02
2018,9,26,11,45,866.5,128.5,1.0,36.8,810.0,670.67,472.59
2018,9,26,12,0,891.0,118.0,1.0,37.1,821.0,712.0,500.5
2018,9,26,12,15,873.5,125.5,0.9,37.15,811.0,740.86,518.66
2018,9,26,12,30,856.0,133.0,0.8,37.2,801.0,770.9,536.92
2018,9,26,12,45,872.0,123.5,0.75,37.3,794.5,797.42,552.5
2018,9,26,13,0,888.0,114.0,0.7,37.4,788.0,826.19,569.36
2018,9,26,13,15,864.5,119.5,0.6,37.3,760.5,841.81,577.71
2018,9,26,13,30,841.0,125.0,0.5,37.2,733.0,848.0,580.48
2018,9,26,13,45,809.5,128.5,0.4,37.15,695.5,841.45,575.61
2018,9,26,14,0,778.0,132.0,0.3,37.1,658.0,830.98,568.69
2018,9,26,14,15,668.0,159.0,0.35,36.8,594.0,779.89,540.16
2018,9,26,14,30,558.0,186.0,0.4,36.5,530.0,713.2,500.58
2018,9,26,14,45,559.5,170.5,0.5,36.25,495.5,701.25,497.37
2018,9,26,15,0,561.0,155.0,0.6,36.0,461.0,686.49,491.56
2018,9,26,15,15,654.0,122.5,0.6,36.0,449.5,736.18,525.4
2018,9,26,15,30,747.0,90.0,0.6,36.0,438.0,766.46,545.76
2018,9,26,15,45,699.5,87.5,1.0,35.0,384.5,720.14,524.29
2018,9,26,16,0,652.0,85.0,1.4,34.0,331.0,668.09,496.9
2018,9,26,16,15,601.5,78.5,1.5,32.95,279.5,607.86,459.12
2018,9,26,16,30,551.0,72.0,1.6,31.9,228.0,547.61,419.09
2018,9,26,16,45,494.0,62.5,1.7,30.8,180.5,479.4,370.57
2018,9,26,17,0,437.0,53.0,1.8,29.7,133.0,412.67,319.24
2018,9,26,17,15,332.5,41.5,1.75,28.45,90.5,313.93,239.28
2018,9,26,17,30,228.0,30.0,1.7,27.2,48.0,220.84,139.72
2018,9,26,17,45,121.5,16.0,1.6,25.95,25.0,87.16,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.7,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,27,5,45,14.5,3.0,0.85,20.3,3.0,0.0,0.0
2018,9,27,6,0,29.0,6.0,0.9,20.2,6.0,5.46,0.0
2018,9,27,6,15,114.5,20.0,1.05,20.55,30.0,15.81,0.0
2018,9,27,6,30,200.0,34.0,1.2,20.9,54.0,26.48,15.66
2018,9,27,6,45,221.0,51.0,1.35,21.2,85.5,38.96,27.59
2018,9,27,7,0,242.0,68.0,1.5,21.5,117.0,50.9,38.36
2018,9,27,7,15,178.0,90.0,1.5,21.9,131.5,68.29,53.58
2018,9,27,7,30,114.0,112.0,1.5,22.3,146.0,86.4,69.14
2018,9,27,7,45,96.5,133.5,1.5,22.65,166.0,101.05,81.44
2018,9,27,8,0,79.0,155.0,1.5,23.0,186.0,120.4,97.46
2018,9,27,8,15,246.0,153.5,1.45,23.6,268.0,109.17,87.48
2018,9,27,8,30,413.0,152.0,1.4,24.2,350.0,100.35,79.63
2018,9,27,8,45,571.5,134.0,1.3,24.85,437.0,86.82,67.89
2018,9,27,9,0,730.0,116.0,1.2,25.5,524.0,121.36,68.13
2018,9,27,9,15,777.0,110.5,1.15,26.15,572.5,174.86,100.47
2018,9,27,9,30,824.0,105.0,1.1,26.8,621.0,226.06,137.76
2018,9,27,9,45,802.5,119.0,1.1,27.5,644.0,280.74,183.45
2018,9,27,10,0,781.0,133.0,1.1,28.2,667.0,332.65,227.25
2018,9,27,10,15,776.5,141.5,1.1,28.6,689.5,383.07,268.99
2018,9,27,10,30,772.0,150.0,1.1,29.0,712.0,432.13,308.61
2018,9,27,10,45,778.5,152.0,1.15,29.35,731.5,479.21,345.8
2018,9,27,11,0,785.0,154.0,1.2,29.7,751.0,525.57,381.43
2018,9,27,11,15,695.5,199.0,1.2,29.85,733.5,554.18,403.26
2018,9,27,11,30,606.0,244.0,1.2,30.0,716.0,576.48,419.47
2018,9,27,11,45,621.0,238.5,1.25,30.15,724.0,612.66,445.92
2018,9,27,12,0,636.0,233.0,1.3,30.3,732.0,648.18,471.41
2018,9,27,12,15,755.5,174.5,1.3,30.35,763.5,707.0,513.84
2018,9,27,12,30,875.0,116.0,1.3,30.4,795.0,761.87,552.65
2018,9,27,12,45,869.0,116.0,1.35,30.45,781.0,785.51,568.3
2018,9,27,13,0,863.0,116.0,1.4,30.5,767.0,805.98,582.27
2018,9,27,13,15,762.5,154.5,1.4,30.55,718.0,795.97,575.99
2018,9,27,13,30,662.0,193.0,1.4,30.6,669.0,771.58,559.81
2018,9,27,13,45,655.0,185.0,1.45,30.7,640.5,772.52,562.18
2018,9,27,14,0,648.0,177.0,1.5,30.8,612.0,770.35,562.29
2018,9,27,14,15,662.5,159.5,1.55,30.75,584.0,773.48,566.19
2018,9,27,14,30,677.0,142.0,1.6,30.7,556.0,773.23,567.82
2018,9,27,14,45,686.5,128.5,1.65,30.7,523.5,769.75,567.33
2018,9,27,15,0,696.0,115.0,1.7,30.7,491.0,762.9,564.7
2018,9,27,15,15,664.5,110.5,1.7,30.7,444.0,728.53,543.04
2018,9,27,15,30,633.0,106.0,1.7,30.7,397.0,691.98,519.8
2018,9,27,15,45,621.5,96.0,1.85,30.0,355.0,663.49,504.16
2018,9,27,16,0,610.0,86.0,2.0,29.3,313.0,632.75,486.06
2018,9,27,16,15,592.5,75.0,2.0,28.4,268.0,593.95,460.7
2018,9,27,16,30,575.0,64.0,2.0,27.5,223.0,553.6,432.82
2018,9,27,16,45,509.0,56.0,2.0,26.65,175.0,480.34,378.21
2018,9,27,17,0,443.0,48.0,2.0,25.8,127.0,409.24,321.75
2018,9,27,17,15,340.5,37.5,2.0,24.9,86.0,313.67,241.86
2018,9,27,17,30,238.0,27.0,2.0,24.0,45.0,218.34,128.91
2018,9,27,17,45,127.5,15.0,2.0,23.05,23.5,89.33,0.0
2018,9,27,18,0,17.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.0,1.2,15.65,1.0,0.0,0.0
2018,9,28,6,0,0.0,2.0,1.2,15.7,2.0,1.82,0.0
2018,9,28,6,15,27.5,13.0,1.25,16.05,15.5,11.32,0.0
2018,9,28,6,30,55.0,24.0,1.3,16.4,29.0,19.65,10.28
2018,9,28,6,45,40.0,37.0,1.3,16.7,42.0,31.21,21.42
2018,9,28,7,0,25.0,50.0,1.3,17.0,55.0,43.1,32.28
2018,9,28,7,15,16.5,56.0,1.25,17.5,59.5,48.46,37.2
2018,9,28,7,30,8.0,62.0,1.2,18.0,64.0,54.75,42.74
2018,9,28,7,45,25.0,82.0,1.1,18.5,91.0,69.5,55.5
2018,9,28,8,0,42.0,102.0,1.0,19.0,118.0,84.92,68.58
2018,9,28,8,15,40.5,93.0,1.0,19.7,110.5,78.78,62.88
2018,9,28,8,30,39.0,84.0,1.0,20.4,103.0,72.06,56.77
2018,9,28,8,45,118.0,122.5,1.0,21.15,186.5,95.18,76.06
2018,9,28,9,0,197.0,161.0,1.0,21.9,270.0,126.86,91.14
2018,9,28,9,15,156.5,199.0,1.1,22.7,289.5,171.12,125.15
2018,9,28,9,30,116.0,237.0,1.2,23.5,309.0,202.42,150.4
2018,9,28,9,45,170.5,242.5,1.3,24.25,355.0,230.11,169.58
2018,9,28,10,0,225.0,248.0,1.4,25.0,401.0,257.1,189.08
2018,9,28,10,15,171.0,284.0,1.5,25.7,403.0,287.77,214.08
2018,9,28,10,30,117.0,320.0,1.6,26.4,405.0,307.11,229.44
