Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,8,45,371.0,144.5,3.05,19.65,296.5,99.0,80.51
2018,10,28,9,0,399.0,157.0,3.1,20.2,334.0,105.75,85.93
2018,10,28,9,15,436.5,164.0,3.15,20.8,372.5,132.39,91.64
2018,10,28,9,30,474.0,171.0,3.2,21.4,411.0,170.14,113.7
2018,10,28,9,45,551.5,160.0,3.25,21.95,456.0,204.93,136.54
2018,10,28,10,0,629.0,149.0,3.3,22.5,501.0,246.87,168.2
2018,10,28,10,15,682.0,139.5,3.35,23.05,536.0,289.77,203.45
2018,10,28,10,30,735.0,130.0,3.4,23.6,571.0,336.77,242.67
2018,10,28,10,45,803.0,112.0,3.45,24.15,606.0,388.55,285.41
2018,10,28,11,0,871.0,94.0,3.5,24.7,641.0,442.66,329.75
2018,10,28,11,15,808.0,117.0,3.6,25.15,630.0,473.95,357.46
2018,10,28,11,30,745.0,140.0,3.7,25.6,619.0,499.34,379.44
2018,10,28,11,45,823.5,113.5,3.75,26.0,644.0,550.49,419.86
2018,10,28,12,0,902.0,87.0,3.8,26.4,669.0,601.34,459.62
2018,10,28,12,15,812.5,115.0,3.85,26.65,635.0,609.08,466.39
2018,10,28,12,30,723.0,143.0,3.9,26.9,601.0,609.19,467.08
2018,10,28,12,45,733.0,135.5,3.95,27.1,591.0,632.05,485.33
2018,10,28,13,0,743.0,128.0,4.0,27.3,581.0,652.58,501.61
2018,10,28,13,15,716.5,129.5,4.0,27.3,553.5,654.7,504.26
2018,10,28,13,30,690.0,131.0,4.0,27.3,526.0,653.3,504.33
2018,10,28,13,45,658.0,132.0,4.05,27.3,493.0,643.99,498.71
2018,10,28,14,0,626.0,133.0,4.1,27.3,460.0,631.39,490.6
2018,10,28,14,15,635.0,120.0,4.05,27.1,432.0,631.02,492.34
2018,10,28,14,30,644.0,107.0,4.0,26.9,404.0,627.67,491.8
2018,10,28,14,45,701.0,86.5,4.0,26.65,383.0,647.84,508.61
2018,10,28,15,0,758.0,66.0,4.0,26.4,362.0,660.53,519.48
2018,10,28,15,15,739.5,62.0,4.0,26.4,322.0,637.62,503.31
2018,10,28,15,30,721.0,58.0,4.0,26.4,282.0,612.27,484.89
2018,10,28,15,45,670.5,53.5,3.8,25.55,235.0,561.58,447.4
2018,10,28,16,0,620.0,49.0,3.6,24.7,188.0,509.98,407.45
2018,10,28,16,15,537.0,43.0,3.2,23.8,142.0,441.29,350.65
2018,10,28,16,30,454.0,37.0,2.8,22.9,96.0,369.57,288.05
2018,10,28,16,45,311.0,27.0,2.35,21.95,59.5,257.81,171.03
2018,10,28,17,0,168.0,17.0,1.9,21.0,23.0,111.85,0.0
2018,10,28,17,15,84.0,8.5,1.9,20.55,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,29,6,15,22.0,4.0,2.45,12.75,4.0,0.0,0.0
2018,10,29,6,30,44.0,8.0,2.6,13.1,8.0,7.28,0.0
2018,10,29,6,45,81.5,22.0,2.75,13.4,28.0,17.8,0.0
2018,10,29,7,0,119.0,36.0,2.9,13.7,48.0,28.8,18.06
2018,10,29,7,15,158.0,53.0,3.15,14.35,78.0,41.71,30.72
2018,10,29,7,30,197.0,70.0,3.4,15.0,108.0,54.26,42.28
2018,10,29,7,45,206.0,88.0,3.65,15.7,137.5,67.0,53.76
2018,10,29,8,0,215.0,106.0,3.9,16.4,167.0,79.32,64.62
2018,10,29,8,15,207.0,125.0,4.15,17.15,192.0,91.76,75.33
2018,10,29,8,30,199.0,144.0,4.4,17.9,217.0,108.6,89.66
2018,10,29,8,45,176.0,163.5,4.65,18.7,233.5,121.17,100.05
2018,10,29,9,0,153.0,183.0,4.9,19.5,250.0,133.3,109.9
2018,10,29,9,15,234.0,192.5,4.95,20.0,305.0,146.39,109.19
2018,10,29,9,30,315.0,202.0,5.0,20.5,360.0,179.24,128.4
2018,10,29,9,45,244.0,220.5,5.0,21.05,347.5,203.17,149.23
2018,10,29,10,0,173.0,239.0,5.0,21.6,335.0,224.14,168.98
2018,10,29,10,15,213.0,245.5,5.0,21.85,369.0,253.04,191.2
2018,10,29,10,30,253.0,252.0,5.0,22.1,403.0,283.11,214.91
2018,10,29,10,45,377.0,233.5,5.0,22.35,465.5,330.46,251.06
2018,10,29,11,0,501.0,215.0,5.0,22.6,528.0,387.9,296.09
2018,10,29,11,15,550.0,201.5,5.0,22.6,549.5,425.85,327.65
2018,10,29,11,30,599.0,188.0,5.0,22.6,571.0,468.43,362.7
2018,10,29,11,45,625.5,179.0,5.0,22.6,579.5,502.87,391.35
2018,10,29,12,0,652.0,170.0,5.0,22.6,588.0,537.21,419.66
2018,10,29,12,15,620.0,179.0,5.0,22.3,573.0,553.16,433.77
2018,10,29,12,30,588.0,188.0,5.0,22.0,558.0,565.27,444.68
2018,10,29,12,45,680.0,155.5,5.0,21.7,574.0,614.8,485.32
2018,10,29,13,0,772.0,123.0,5.0,21.4,590.0,664.11,525.65
2018,10,29,13,15,694.5,139.0,4.95,21.15,547.5,646.63,513.19
2018,10,29,13,30,617.0,155.0,4.9,20.9,505.0,623.63,496.53
2018,10,29,13,45,711.0,123.0,4.9,20.65,506.5,670.05,535.19
2018,10,29,14,0,805.0,91.0,4.9,20.4,508.0,710.6,568.06
2018,10,29,14,15,812.0,82.5,4.9,20.3,478.5,713.4,571.37
2018,10,29,14,30,819.0,74.0,4.9,20.2,449.0,712.83,572.41
2018,10,29,14,45,774.0,74.5,4.85,20.15,403.0,681.32,549.75
2018,10,29,15,0,729.0,75.0,4.8,20.1,357.0,647.05,524.8
2018,10,29,15,15,719.5,67.5,4.8,20.1,317.5,626.86,510.28
2018,10,29,15,30,710.0,60.0,4.8,20.1,278.0,603.99,492.99
2018,10,29,15,45,664.0,54.5,4.55,19.8,231.5,555.54,454.53
2018,10,29,16,0,618.0,49.0,4.3,19.5,185.0,506.08,413.6
2018,10,29,16,15,543.0,42.5,3.75,18.8,140.0,442.55,358.76
2018,10,29,16,30,468.0,36.0,3.2,18.1,95.0,375.45,297.42
2018,10,29,16,45,314.5,26.0,2.7,17.35,58.0,255.67,164.61
2018,10,29,17,0,161.0,16.0,2.2,16.6,21.0,106.35,0.0
2018,10,29,17,15,80.5,8.0,2.05,16.15,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.45,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,11.0,10.0,9.1,0.0
2018,10,30,6,45,282.0,19.5,1.8,11.55,41.5,16.41,0.0
2018,10,30,7,0,455.0,29.0,1.9,12.1,73.0,25.99,15.64
2018,10,30,7,15,551.0,35.5,2.2,12.85,119.0,30.79,21.34
2018,10,30,7,30,647.0,42.0,2.5,13.6,165.0,35.65,26.05
2018,10,30,7,45,705.0,46.0,2.75,14.35,214.0,38.13,28.43
2018,10,30,8,0,763.0,50.0,3.0,15.1,263.0,40.68,30.72
2018,10,30,8,15,798.5,53.5,3.15,15.75,310.5,42.73,32.47
2018,10,30,8,30,834.0,57.0,3.3,16.4,358.0,50.52,39.22
2018,10,30,8,45,858.5,59.0,3.5,17.1,401.5,52.15,40.46
2018,10,30,9,0,883.0,61.0,3.7,17.8,445.0,53.73,41.62
2018,10,30,9,15,899.0,63.0,3.75,18.45,483.0,89.46,47.06
2018,10,30,9,30,915.0,65.0,3.8,19.1,521.0,143.69,75.93
2018,10,30,9,45,926.0,67.0,3.9,19.75,553.0,197.98,116.14
2018,10,30,10,0,937.0,69.0,4.0,20.4,585.0,252.35,161.81
2018,10,30,10,15,944.5,70.0,4.05,20.9,609.5,304.84,208.33
2018,10,30,10,30,952.0,71.0,4.1,21.4,634.0,356.56,254.59
2018,10,30,10,45,955.5,71.5,4.15,21.9,650.0,405.44,298.19
2018,10,30,11,0,959.0,72.0,4.2,22.4,666.0,452.71,339.57
2018,10,30,11,15,961.5,72.5,4.25,22.75,675.5,497.74,378.36
2018,10,30,11,30,964.0,73.0,4.3,23.1,685.0,540.71,414.54
2018,10,30,11,45,964.5,73.0,4.3,23.45,686.0,579.89,446.88
2018,10,30,12,0,965.0,73.0,4.3,23.8,687.0,616.48,476.47
2018,10,30,12,15,960.5,73.5,4.35,23.95,679.5,647.88,502.05
2018,10,30,12,30,956.0,74.0,4.4,24.1,672.0,676.13,524.82
2018,10,30,12,45,949.0,74.5,4.45,24.3,656.5,699.53,543.65
2018,10,30,13,0,942.0,75.0,4.5,24.5,641.0,719.53,559.76
2018,10,30,13,15,935.0,74.0,4.5,24.5,618.5,734.45,571.66
2018,10,30,13,30,928.0,73.0,4.5,24.5,596.0,745.88,580.7
2018,10,30,13,45,917.5,71.5,4.55,24.5,566.0,750.72,585.39
2018,10,30,14,0,907.0,70.0,4.6,24.5,536.0,752.02,587.68
2018,10,30,14,15,891.5,68.0,4.55,24.35,499.5,745.6,584.31
2018,10,30,14,30,876.0,66.0,4.5,24.2,463.0,735.8,578.55
2018,10,30,14,45,854.0,63.5,4.45,24.05,421.0,717.4,566.44
2018,10,30,15,0,832.0,61.0,4.4,23.9,379.0,702.37,556.67
2018,10,30,15,15,776.0,60.5,4.4,23.9,328.5,656.26,523.2
2018,10,30,15,30,720.0,60.0,4.4,23.9,278.0,608.25,487.45
2018,10,30,15,45,658.5,55.0,3.75,22.95,228.5,549.63,442.47
2018,10,30,16,0,597.0,50.0,3.1,22.0,179.0,496.38,399.16
2018,10,30,16,15,483.5,45.0,2.65,20.75,132.0,404.89,324.15
2018,10,30,16,30,370.0,40.0,2.2,19.5,85.0,316.13,247.33
2018,10,30,16,45,234.5,26.5,1.8,18.25,50.5,204.85,122.02
2018,10,30,17,0,99.0,13.0,1.4,17.0,16.0,67.93,0.0
2018,10,30,17,15,49.5,6.5,1.35,16.55,8.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,31,6,15,38.0,3.5,1.0,13.25,3.5,0.0,0.0
2018,10,31,6,30,76.0,7.0,1.0,13.6,7.0,6.37,0.0
2018,10,31,6,45,241.0,17.5,0.95,13.9,36.5,14.56,0.0
2018,10,31,7,0,406.0,28.0,0.9,14.2,66.0,22.9,12.72
2018,10,31,7,15,479.0,36.5,1.05,15.2,107.0,29.04,19.57
2018,10,31,7,30,552.0,45.0,1.2,16.2,148.0,35.01,25.19
2018,10,31,7,45,603.0,51.0,1.35,17.2,192.5,38.69,28.58
2018,10,31,8,0,654.0,57.0,1.5,18.2,237.0,46.26,35.23
2018,10,31,8,15,702.5,59.5,1.6,19.05,283.5,47.22,35.96
2018,10,31,8,30,751.0,62.0,1.7,19.9,330.0,48.3,36.74
2018,10,31,8,45,785.0,63.0,1.8,20.8,373.5,48.22,36.44
2018,10,31,9,0,819.0,64.0,1.9,21.7,417.0,48.26,36.25
2018,10,31,9,15,828.5,69.5,2.0,22.35,453.0,81.58,42.63
2018,10,31,9,30,838.0,75.0,2.1,23.0,489.0,134.53,70.71
2018,10,31,9,45,870.0,72.0,2.15,23.65,525.5,190.72,110.67
2018,10,31,10,0,902.0,69.0,2.2,24.3,562.0,242.4,152.07
2018,10,31,10,15,912.0,70.0,2.3,24.7,587.0,293.65,196.36
2018,10,31,10,30,922.0,71.0,2.4,25.1,612.0,344.43,240.71
2018,10,31,10,45,927.5,71.5,2.45,25.5,629.0,392.51,282.58
2018,10,31,11,0,933.0,72.0,2.5,25.9,646.0,439.22,322.51
2018,10,31,11,15,891.0,87.5,2.65,26.2,642.0,477.14,355.53
2018,10,31,11,30,849.0,103.0,2.8,26.5,638.0,509.26,383.06
2018,10,31,11,45,813.5,114.5,2.95,26.75,628.0,537.62,406.9
2018,10,31,12,0,778.0,126.0,3.1,27.0,618.0,561.41,426.62
2018,10,31,12,15,834.5,106.5,3.2,27.15,629.0,604.86,460.84
2018,10,31,12,30,891.0,87.0,3.3,27.3,640.0,645.78,492.93
2018,10,31,12,45,908.5,79.0,3.35,27.45,631.5,674.67,515.56
2018,10,31,13,0,926.0,71.0,3.4,27.6,623.0,700.99,536.2
2018,10,31,13,15,918.0,70.5,3.35,27.6,600.5,715.36,547.29
2018,10,31,13,30,910.0,70.0,3.3,27.6,578.0,726.27,555.55
2018,10,31,13,45,823.0,85.5,3.3,27.6,527.0,700.62,538.13
2018,10,31,14,0,736.0,101.0,3.3,27.6,476.0,668.12,515.95
2018,10,31,14,15,709.5,97.0,3.25,27.4,438.0,651.65,505.51
2018,10,31,14,30,683.0,93.0,3.2,27.2,400.0,632.18,492.74
2018,10,31,14,45,689.5,82.0,3.2,27.0,367.0,625.56,489.46
2018,10,31,15,0,696.0,71.0,3.2,26.8,334.0,612.51,481.23
2018,10,31,15,15,683.0,64.5,3.2,26.8,296.0,591.3,466.26
2018,10,31,15,30,670.0,58.0,3.2,26.8,258.0,567.67,448.87
2018,10,31,15,45,590.5,55.0,2.65,25.65,209.0,504.93,401.11
2018,10,31,16,0,511.0,52.0,2.1,24.5,160.0,439.04,348.51
2018,10,31,16,15,431.5,44.5,1.9,23.25,119.5,368.7,291.28
2018,10,31,16,30,352.0,37.0,1.7,22.0,79.0,300.53,231.39
2018,10,31,16,45,230.0,25.0,1.5,20.75,47.5,198.02,106.3
2018,10,31,17,0,108.0,13.0,1.3,19.5,16.0,72.65,0.0
2018,10,31,17,15,54.0,6.5,1.3,19.15,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,6,15,8.0,1.5,1.25,15.15,1.5,0.0,0.0
2018,11,1,6,30,16.0,3.0,1.2,15.5,3.0,2.73,0.0
2018,11,1,6,45,14.5,16.0,1.15,15.85,16.5,14.55,0.0
2018,11,1,7,0,13.0,29.0,1.1,16.2,30.0,24.78,13.69
2018,11,1,7,15,24.0,46.5,1.35,17.3,50.0,38.87,27.72
2018,11,1,7,30,35.0,64.0,1.6,18.4,70.0,52.72,40.24
2018,11,1,7,45,36.0,69.5,1.9,19.45,77.5,58.09,45.13
2018,11,1,8,0,37.0,75.0,2.2,20.5,85.0,63.14,49.52
2018,11,1,8,15,136.5,98.5,2.35,21.25,145.0,77.95,62.2
2018,11,1,8,30,236.0,122.0,2.5,22.0,205.0,89.8,72.1
2018,11,1,8,45,316.0,136.0,2.65,22.7,262.0,99.14,79.72
2018,11,1,9,0,396.0,150.0,2.8,23.4,319.0,101.88,81.63
2018,11,1,9,15,351.0,173.5,2.85,23.95,333.0,136.32,97.8
2018,11,1,9,30,306.0,197.0,2.9,24.5,347.0,171.85,121.07
2018,11,1,9,45,238.0,216.5,3.0,25.1,337.5,196.91,141.85
2018,11,1,10,0,170.0,236.0,3.1,25.7,328.0,219.25,162.0
2018,11,1,10,15,299.5,227.5,3.15,26.25,398.5,255.65,186.24
2018,11,1,10,30,429.0,219.0,3.2,26.8,469.0,306.22,222.97
2018,11,1,10,45,493.0,205.5,3.25,27.35,500.5,343.83,252.5
2018,11,1,11,0,557.0,192.0,3.3,27.9,532.0,385.76,285.6
2018,11,1,11,15,631.5,169.5,3.3,28.35,560.5,430.41,320.75
2018,11,1,11,30,706.0,147.0,3.3,28.8,589.0,476.8,357.09
2018,11,1,11,45,727.5,140.0,3.35,29.2,596.0,513.23,385.97
2018,11,1,12,0,749.0,133.0,3.4,29.6,603.0,548.93,413.85
2018,11,1,12,15,809.5,112.0,3.35,29.8,615.0,592.64,447.5
2018,11,1,12,30,870.0,91.0,3.3,30.0,627.0,633.66,478.9
2018,11,1,12,45,866.5,90.0,3.3,30.25,613.5,655.82,495.91
2018,11,1,13,0,863.0,89.0,3.3,30.5,600.0,674.96,510.62
2018,11,1,13,15,864.0,85.0,3.25,30.5,580.5,690.87,523.33
2018,11,1,13,30,865.0,81.0,3.2,30.5,561.0,703.68,533.2
2018,11,1,13,45,742.5,106.5,3.1,30.5,503.0,665.8,506.2
2018,11,1,14,0,620.0,132.0,3.0,30.5,445.0,615.9,470.03
2018,11,1,14,15,705.0,102.0,2.9,30.3,434.0,651.46,498.59
2018,11,1,14,30,790.0,72.0,2.8,30.1,423.0,679.6,519.72
2018,11,1,14,45,729.5,76.0,2.65,29.95,376.5,641.5,493.05
2018,11,1,15,0,669.0,80.0,2.5,29.8,330.0,605.0,467.57
2018,11,1,15,15,593.0,79.0,2.5,29.8,280.0,546.35,425.08
2018,11,1,15,30,517.0,78.0,2.5,29.8,230.0,486.66,380.39
2018,11,1,15,45,516.0,65.5,1.8,28.35,195.0,464.9,363.76
2018,11,1,16,0,515.0,53.0,1.1,26.9,160.0,441.01,343.11
2018,11,1,16,15,464.5,43.5,1.1,26.1,121.0,387.08,299.34
2018,11,1,16,30,414.0,34.0,1.1,25.3,82.0,334.33,251.23
2018,11,1,16,45,267.0,23.5,1.1,24.5,49.0,215.79,100.12
2018,11,1,17,0,120.0,13.0,1.1,23.7,16.0,78.99,0.0
2018,11,1,17,15,60.0,6.5,1.05,23.4,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.5,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.7,6.0,0.0,0.0
2018,11,2,6,45,221.5,17.5,0.85,16.9,33.5,15.92,0.0
2018,11,2,7,0,383.0,28.0,0.8,17.1,61.0,23.13,11.93
2018,11,2,7,15,484.0,35.0,0.95,18.0,104.0,27.96,18.28
2018,11,2,7,30,585.0,42.0,1.1,18.9,147.0,35.81,25.52
2018,11,2,7,45,637.0,47.5,1.3,19.75,192.5,39.51,28.94
2018,11,2,8,0,689.0,53.0,1.5,20.6,238.0,43.2,32.18
2018,11,2,8,15,734.5,55.5,1.6,21.45,284.5,44.3,33.06
2018,11,2,8,30,780.0,58.0,1.7,22.3,331.0,45.51,33.95
2018,11,2,8,45,806.0,61.0,1.85,23.2,373.5,47.04,35.07
2018,11,2,9,0,832.0,64.0,2.0,24.1,416.0,48.57,36.15
2018,11,2,9,15,851.0,66.0,2.15,24.85,453.5,82.14,44.63
2018,11,2,9,30,870.0,68.0,2.3,25.6,491.0,133.81,69.09
2018,11,2,9,45,882.5,69.5,2.4,26.35,522.0,185.32,104.83
2018,11,2,10,0,895.0,71.0,2.5,27.1,553.0,237.08,146.28
2018,11,2,10,15,903.5,72.5,2.6,27.6,577.5,287.89,189.6
2018,11,2,10,30,912.0,74.0,2.7,28.1,602.0,338.11,232.99
2018,11,2,10,45,914.0,76.0,2.8,28.65,618.0,385.73,274.09
2018,11,2,11,0,916.0,78.0,2.9,29.2,634.0,431.75,313.1
2018,11,2,11,15,906.5,82.0,3.0,29.5,639.0,472.84,347.9
2018,11,2,11,30,897.0,86.0,3.1,29.8,644.0,511.12,379.64
2018,11,2,11,45,913.0,81.5,3.15,30.1,650.0,551.53,411.97
2018,11,2,12,0,929.0,77.0,3.2,30.4,656.0,590.4,442.49
2018,11,2,12,15,926.5,76.5,3.25,30.5,649.0,620.77,466.65
2018,11,2,12,30,924.0,76.0,3.3,30.6,642.0,648.18,488.29
2018,11,2,12,45,849.0,96.5,3.35,30.7,607.0,651.27,491.51
2018,11,2,13,0,774.0,117.0,3.4,30.8,572.0,645.87,488.47
2018,11,2,13,15,586.5,161.0,3.45,30.7,498.5,584.67,444.11
2018,11,2,13,30,399.0,205.0,3.5,30.6,425.0,508.38,387.71
2018,11,2,13,45,528.0,161.5,3.5,30.5,436.0,564.12,432.32
2018,11,2,14,0,657.0,118.0,3.5,30.4,447.0,624.86,479.56
2018,11,2,14,15,645.0,111.5,3.45,30.05,415.5,616.09,474.68
2018,11,2,14,30,633.0,105.0,3.4,29.7,384.0,604.53,468.03
2018,11,2,14,45,639.0,92.5,3.4,29.35,351.5,596.36,464.18
2018,11,2,15,0,645.0,80.0,3.4,29.0,319.0,585.14,457.81
2018,11,2,15,15,653.5,69.5,3.4,29.0,285.5,575.16,451.05
2018,11,2,15,30,662.0,59.0,3.4,29.0,252.0,558.03,438.36
2018,11,2,15,45,602.5,55.0,2.55,27.45,207.0,508.71,400.44
2018,11,2,16,0,543.0,51.0,1.7,25.9,162.0,455.12,356.94
2018,11,2,16,15,391.0,44.0,1.55,24.8,113.0,338.82,264.67
2018,11,2,16,30,239.0,37.0,1.4,23.7,64.0,227.34,171.41
2018,11,2,16,45,174.5,24.5,1.25,22.6,39.0,160.4,61.05
2018,11,2,17,0,110.0,12.0,1.1,21.5,14.0,72.13,0.0
2018,11,2,17,15,55.0,6.0,1.1,21.0,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,6,15,19.0,2.5,1.45,14.05,2.0,0.0,0.0
2018,11,3,6,30,38.0,5.0,1.4,14.5,4.0,0.0,0.0
2018,11,3,6,45,127.0,17.5,1.35,14.95,26.0,15.92,0.0
2018,11,3,7,0,216.0,30.0,1.3,15.4,48.0,23.57,11.82
2018,11,3,7,15,390.5,37.0,1.45,16.55,96.0,29.66,19.78
2018,11,3,7,30,565.0,44.0,1.6,17.7,144.0,34.57,24.53
2018,11,3,7,45,619.5,49.5,1.75,18.85,188.5,41.38,30.66
2018,11,3,8,0,674.0,55.0,1.9,20.0,233.0,45.0,33.82
2018,11,3,8,15,723.5,58.0,1.95,20.8,280.5,46.44,35.01
2018,11,3,8,30,773.0,61.0,2.0,21.6,328.0,47.99,36.2
2018,11,3,8,45,785.5,66.0,2.05,22.4,366.5,50.91,38.54
2018,11,3,9,0,798.0,71.0,2.1,23.2,405.0,53.76,40.75
2018,11,3,9,15,786.5,81.0,2.35,24.1,434.5,81.92,47.07
2018,11,3,9,30,775.0,91.0,2.6,25.0,464.0,134.32,73.79
2018,11,3,9,45,845.5,79.0,2.8,25.85,510.0,178.82,101.61
2018,11,3,10,0,916.0,67.0,3.0,26.7,556.0,235.14,144.19
2018,11,3,10,15,927.0,67.0,3.1,27.3,581.0,286.19,187.74
2018,11,3,10,30,938.0,67.0,3.2,27.9,606.0,336.81,231.6
2018,11,3,10,45,942.5,67.5,3.35,28.5,622.5,384.98,273.45
2018,11,3,11,0,947.0,68.0,3.5,29.1,639.0,431.67,313.33
2018,11,3,11,15,949.0,69.0,3.6,29.4,648.0,476.08,350.87
2018,11,3,11,30,951.0,70.0,3.7,29.7,657.0,518.43,385.93
2018,11,3,11,45,950.5,70.5,3.8,30.05,658.0,556.8,417.14
2018,11,3,12,0,950.0,71.0,3.9,30.4,659.0,592.58,445.71
2018,11,3,12,15,937.0,73.5,3.95,30.5,648.5,620.45,468.27
2018,11,3,12,30,924.0,76.0,4.0,30.6,638.0,644.81,487.85
2018,11,3,12,45,852.5,93.5,4.1,30.75,602.5,647.19,490.75
2018,11,3,13,0,781.0,111.0,4.2,30.9,567.0,641.42,487.55
2018,11,3,13,15,817.5,98.0,4.15,30.8,559.0,671.18,511.07
2018,11,3,13,30,854.0,85.0,4.1,30.7,551.0,698.59,532.64
2018,11,3,13,45,826.0,85.5,4.1,30.65,517.0,693.24,529.79
2018,11,3,14,0,798.0,86.0,4.1,30.6,483.0,684.26,524.48
2018,11,3,14,15,774.0,81.0,3.95,30.35,443.5,668.44,514.29
2018,11,3,14,30,750.0,76.0,3.8,30.1,404.0,649.38,501.73
2018,11,3,14,45,638.0,88.0,3.7,29.85,348.5,587.78,457.66
2018,11,3,15,0,526.0,100.0,3.6,29.6,293.0,520.81,407.83
2018,11,3,15,15,435.5,98.0,3.6,29.6,244.0,447.0,352.09
2018,11,3,15,30,345.0,96.0,3.6,29.6,195.0,380.23,300.06
2018,11,3,15,45,243.0,85.5,2.6,27.95,149.0,282.27,223.4
2018,11,3,16,0,141.0,75.0,1.6,26.3,103.0,202.6,158.78
2018,11,3,16,15,109.5,57.5,1.5,25.15,75.5,149.45,115.33
2018,11,3,16,30,78.0,40.0,1.4,24.0,48.0,109.02,79.53
2018,11,3,16,45,48.0,23.5,1.35,22.9,27.5,64.67,14.71
2018,11,3,17,0,18.0,7.0,1.3,21.8,7.0,16.33,0.0
2018,11,3,17,15,9.0,3.5,1.3,21.4,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,4,6,15,17.5,2.5,0.4,16.8,2.0,0.0,0.0
2018,11,4,6,30,35.0,5.0,0.4,17.0,4.0,0.0,0.0
2018,11,4,6,45,73.0,17.0,0.35,17.15,21.0,15.46,0.0
2018,11,4,7,0,111.0,29.0,0.3,17.3,38.0,23.39,10.93
2018,11,4,7,15,238.5,42.0,0.25,18.0,78.0,32.46,22.01
2018,11,4,7,30,366.0,55.0,0.2,18.7,118.0,42.07,30.94
2018,11,4,7,45,517.5,55.0,0.2,19.4,174.0,42.21,31.35
2018,11,4,8,0,669.0,55.0,0.2,20.1,230.0,45.11,33.96
2018,11,4,8,15,699.5,61.5,0.25,20.8,274.0,49.42,37.65
2018,11,4,8,30,730.0,68.0,0.3,21.5,318.0,53.63,41.14
2018,11,4,8,45,744.5,74.0,0.35,22.2,356.5,57.21,44.01
2018,11,4,9,0,759.0,80.0,0.4,22.9,395.0,60.69,46.75
2018,11,4,9,15,599.0,122.5,0.6,23.95,385.0,99.55,65.65
2018,11,4,9,30,439.0,165.0,0.8,25.0,375.0,152.84,101.02
2018,11,4,9,45,449.5,175.0,1.0,26.05,402.0,189.91,126.29
2018,11,4,10,0,460.0,185.0,1.2,27.1,429.0,227.88,155.2
2018,11,4,10,15,469.0,192.0,1.4,27.65,450.5,263.97,184.34
2018,11,4,10,30,478.0,199.0,1.6,28.2,472.0,300.45,214.19
2018,11,4,10,45,572.0,176.5,1.75,28.75,512.0,341.99,246.03
2018,11,4,11,0,666.0,154.0,1.9,29.3,552.0,391.49,284.36
2018,11,4,11,15,771.0,125.5,2.05,29.55,593.0,444.52,325.78
2018,11,4,11,30,876.0,97.0,2.2,29.8,634.0,504.49,372.28
2018,11,4,11,45,906.0,89.0,2.35,30.0,645.5,548.66,407.33
2018,11,4,12,0,936.0,81.0,2.5,30.2,657.0,591.48,440.98
2018,11,4,12,15,938.5,80.0,2.65,30.2,652.0,624.48,467.44
2018,11,4,12,30,941.0,79.0,2.8,30.2,647.0,654.78,491.64
2018,11,4,12,45,934.0,79.0,2.95,30.25,631.5,677.32,509.95
2018,11,4,13,0,927.0,79.0,3.1,30.3,616.0,696.5,525.7
2018,11,4,13,15,910.0,79.5,3.2,30.15,590.0,706.13,534.76
2018,11,4,13,30,893.0,80.0,3.3,30.0,564.0,712.09,541.0
2018,11,4,13,45,856.5,79.0,3.4,29.8,523.0,704.06,537.01
2018,11,4,14,0,820.0,78.0,3.5,29.6,482.0,687.62,527.14
2018,11,4,14,15,831.5,72.0,3.5,29.25,456.5,696.04,535.09
2018,11,4,14,30,843.0,66.0,3.5,28.9,431.0,701.25,540.66
2018,11,4,14,45,788.0,68.5,3.55,28.5,384.0,666.03,517.28
2018,11,4,15,0,733.0,71.0,3.6,28.1,337.0,627.99,491.49
2018,11,4,15,15,732.0,64.0,3.6,28.1,300.5,614.54,482.28
2018,11,4,15,30,731.0,57.0,3.6,28.1,264.0,598.23,470.1
2018,11,4,15,45,675.5,52.0,3.1,26.55,216.5,544.69,430.22
2018,11,4,16,0,620.0,47.0,2.6,25.0,169.0,490.24,386.97
2018,11,4,16,15,525.0,40.5,2.25,23.6,124.0,416.55,326.0
2018,11,4,16,30,430.0,34.0,1.9,22.2,79.0,339.12,254.03
2018,11,4,16,45,262.0,22.5,1.6,20.85,45.5,203.65,32.31
2018,11,4,17,0,94.0,11.0,1.3,19.5,12.0,61.72,0.0
2018,11,4,17,15,47.0,5.5,1.25,18.9,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.9,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.3,3.0,0.0,0.0
2018,11,5,6,45,186.0,15.0,1.3,13.7,27.5,13.64,0.0
2018,11,5,7,0,344.0,26.0,1.4,14.1,52.0,21.6,9.02
2018,11,5,7,15,450.5,33.0,1.55,14.85,93.0,26.47,17.04
2018,11,5,7,30,557.0,40.0,1.7,15.6,134.0,34.22,24.38
2018,11,5,7,45,570.5,46.5,1.9,16.35,168.5,35.47,25.74
2018,11,5,8,0,584.0,53.0,2.1,17.1,203.0,39.42,29.31
2018,11,5,8,15,586.0,63.5,2.25,18.05,238.0,46.24,35.25
2018,11,5,8,30,588.0,74.0,2.4,19.0,273.0,52.77,40.81
2018,11,5,8,45,649.5,76.5,2.6,19.9,322.0,53.47,41.19
2018,11,5,9,0,711.0,79.0,2.8,20.8,371.0,54.29,41.66
2018,11,5,9,15,782.5,70.5,3.0,21.65,419.0,69.16,39.82
2018,11,5,9,30,854.0,62.0,3.2,22.5,467.0,120.15,61.26
2018,11,5,9,45,866.0,64.0,3.45,23.35,497.5,170.7,95.57
2018,11,5,10,0,878.0,66.0,3.7,24.2,528.0,221.49,136.29
2018,11,5,10,15,888.0,67.5,3.75,24.7,552.5,271.43,179.3
2018,11,5,10,30,898.0,69.0,3.8,25.2,577.0,320.95,222.78
2018,11,5,10,45,904.0,69.0,3.85,25.7,593.5,367.19,263.62
2018,11,5,11,0,910.0,69.0,3.9,26.2,610.0,412.15,302.72
2018,11,5,11,15,913.0,69.5,3.95,26.5,619.0,454.83,339.46
2018,11,5,11,30,916.0,70.0,4.0,26.8,628.0,495.6,373.84
2018,11,5,11,45,917.0,70.5,4.0,27.05,630.0,533.29,405.08
2018,11,5,12,0,918.0,71.0,4.0,27.3,632.0,568.61,433.78
2018,11,5,12,15,915.0,71.0,4.0,27.45,625.0,598.61,458.15
2018,11,5,12,30,912.0,71.0,4.0,27.6,618.0,625.69,479.9
2018,11,5,12,45,906.0,71.0,3.95,27.7,603.5,647.9,497.69
2018,11,5,13,0,900.0,71.0,3.9,27.8,589.0,666.9,512.88
2018,11,5,13,15,892.5,70.5,3.85,27.75,567.5,681.11,524.72
2018,11,5,13,30,885.0,70.0,3.8,27.7,546.0,692.02,533.73
2018,11,5,13,45,873.5,68.5,3.75,27.65,517.5,695.68,537.15
2018,11,5,14,0,862.0,67.0,3.7,27.6,489.0,695.98,538.28
2018,11,5,14,15,845.5,65.0,3.65,27.35,454.0,688.84,534.56
2018,11,5,14,30,829.0,63.0,3.6,27.1,419.0,678.53,528.58
2018,11,5,14,45,805.0,61.0,3.5,26.85,379.0,665.86,520.62
2018,11,5,15,0,781.0,59.0,3.4,26.6,339.0,644.58,506.11
2018,11,5,15,15,745.5,55.5,3.4,26.6,295.0,610.78,481.69
2018,11,5,15,30,710.0,52.0,3.4,26.6,251.0,574.94,454.89
2018,11,5,15,45,656.5,47.5,2.7,25.4,205.5,524.07,415.43
2018,11,5,16,0,603.0,43.0,2.0,24.2,160.0,472.48,372.78
2018,11,5,16,15,511.5,37.0,1.8,23.0,117.0,401.69,313.95
2018,11,5,16,30,420.0,31.0,1.6,21.8,74.0,328.54,243.93
2018,11,5,16,45,259.0,20.5,1.4,20.55,42.5,197.99,0.0
2018,11,5,17,0,98.0,10.0,1.2,19.3,11.0,62.71,0.0
2018,11,5,17,15,49.0,5.0,1.2,18.85,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,6,15,13.5,2.0,0.8,14.1,1.5,0.0,0.0
2018,11,6,6,30,27.0,4.0,0.8,14.3,3.0,0.0,0.0
2018,11,6,6,45,190.5,15.5,0.75,14.5,28.0,14.1,0.0
2018,11,6,7,0,354.0,27.0,0.7,14.7,53.0,22.74,8.72
2018,11,6,7,15,468.0,34.5,0.7,15.5,95.5,27.98,18.22
2018,11,6,7,30,582.0,42.0,0.7,16.3,138.0,36.35,26.16
2018,11,6,7,45,647.5,46.5,0.75,17.1,185.0,39.14,28.89
2018,11,6,8,0,713.0,51.0,0.8,17.9,232.0,42.03,31.53
2018,11,6,8,15,754.0,54.5,0.9,18.8,278.0,44.01,33.2
2018,11,6,8,30,795.0,58.0,1.0,19.7,324.0,46.02,34.82
2018,11,6,8,45,823.0,61.0,1.1,20.6,367.0,47.57,35.97
2018,11,6,9,0,851.0,64.0,1.2,21.5,410.0,49.14,37.11
2018,11,6,9,15,870.0,65.5,1.25,22.25,447.5,72.22,42.56
2018,11,6,9,30,889.0,67.0,1.3,23.0,485.0,124.1,63.56
2018,11,6,9,45,902.5,68.5,1.4,23.8,516.5,176.37,98.05
2018,11,6,10,0,916.0,70.0,1.5,24.6,548.0,228.96,139.34
2018,11,6,10,15,924.5,71.5,1.55,25.15,572.5,280.47,182.93
2018,11,6,10,30,933.0,73.0,1.6,25.7,597.0,331.37,226.78
2018,11,6,10,45,938.0,74.0,1.7,26.25,614.0,379.84,268.64
2018,11,6,11,0,943.0,75.0,1.8,26.8,631.0,426.9,308.63
2018,11,6,11,15,946.0,75.5,1.85,27.15,640.5,471.07,345.64
2018,11,6,11,30,949.0,76.0,1.9,27.5,650.0,513.27,380.19
2018,11,6,11,45,949.0,76.0,2.0,27.85,651.0,551.33,411.06
2018,11,6,12,0,949.0,76.0,2.1,28.2,652.0,586.83,439.34
2018,11,6,12,15,945.0,76.5,2.15,28.35,644.5,617.87,463.95
2018,11,6,12,30,941.0,77.0,2.2,28.5,637.0,645.87,485.92
2018,11,6,12,45,934.5,76.5,2.3,28.65,621.5,668.14,503.78
2018,11,6,13,0,928.0,76.0,2.4,28.8,606.0,687.07,519.06
2018,11,6,13,15,918.5,75.0,2.45,28.8,583.0,700.08,530.09
2018,11,6,13,30,909.0,74.0,2.5,28.8,560.0,709.61,538.51
2018,11,6,13,45,896.5,72.5,2.6,28.75,530.0,713.03,542.38
2018,11,6,14,0,884.0,71.0,2.7,28.7,500.0,712.99,543.95
2018,11,6,14,15,866.0,69.0,2.7,28.5,464.0,705.11,539.89
2018,11,6,14,30,848.0,67.0,2.7,28.3,428.0,699.69,537.64
2018,11,6,14,45,822.0,64.5,2.7,28.05,386.5,679.31,524.68
2018,11,6,15,0,796.0,62.0,2.7,27.8,345.0,656.02,509.38
2018,11,6,15,15,759.0,58.5,2.7,27.8,300.0,621.18,484.61
2018,11,6,15,30,722.0,55.0,2.7,27.8,255.0,584.2,457.36
2018,11,6,15,45,663.5,50.5,1.95,26.0,208.0,529.86,415.77
2018,11,6,16,0,605.0,46.0,1.2,24.2,161.0,474.65,370.6
2018,11,6,16,15,470.5,40.0,1.25,23.1,114.0,378.05,293.49
2018,11,6,16,30,336.0,34.0,1.3,22.0,67.0,279.02,204.51
2018,11,6,16,45,197.5,21.5,1.3,20.85,38.0,160.75,0.0
2018,11,6,17,0,59.0,9.0,1.3,19.7,9.0,40.29,0.0
2018,11,6,17,15,29.5,4.5,1.3,19.35,4.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.35,16.4,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.4,16.5,2.0,0.0,0.0
2018,11,7,6,45,189.5,14.0,0.4,16.65,25.5,12.73,0.0
2018,11,7,7,0,350.0,25.0,0.4,16.8,49.0,20.94,6.26
2018,11,7,7,15,433.5,33.5,0.45,17.4,87.5,27.14,17.25
2018,11,7,7,30,517.0,42.0,0.5,18.0,126.0,33.2,23.21
2018,11,7,7,45,576.0,48.5,0.55,18.55,170.0,37.37,27.16
2018,11,7,8,0,635.0,55.0,0.6,19.1,214.0,41.49,30.88
2018,11,7,8,15,690.0,58.5,0.7,19.85,261.0,47.2,35.84
2018,11,7,8,30,745.0,62.0,0.8,20.6,308.0,49.12,37.38
2018,11,7,8,45,780.0,64.0,0.9,21.35,351.0,49.77,37.77
2018,11,7,9,0,815.0,66.0,1.0,22.1,394.0,50.52,38.21
2018,11,7,9,15,848.5,65.0,1.25,22.9,434.5,68.8,41.69
2018,11,7,9,30,882.0,64.0,1.5,23.7,475.0,118.61,59.92
2018,11,7,9,45,894.5,65.5,1.75,24.45,506.0,170.2,93.5
2018,11,7,10,0,907.0,67.0,2.0,25.2,537.0,222.02,134.11
