Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,10,15,916.0,68.5,2.15,25.65,561.5,273.04,177.42
2018,11,7,10,30,925.0,70.0,2.3,26.1,586.0,323.52,221.28
2018,11,7,10,45,930.5,71.0,2.4,26.55,603.0,371.63,263.22
2018,11,7,11,0,936.0,72.0,2.5,27.0,620.0,418.41,303.41
2018,11,7,11,15,938.0,72.5,2.6,27.25,629.0,461.74,340.42
2018,11,7,11,30,940.0,73.0,2.7,27.5,638.0,503.03,375.0
2018,11,7,11,45,939.0,74.0,2.75,27.75,639.0,541.11,406.25
2018,11,7,12,0,938.0,75.0,2.8,28.0,640.0,576.63,434.85
2018,11,7,12,15,935.0,74.0,2.9,28.05,632.0,606.31,459.19
2018,11,7,12,30,932.0,73.0,3.0,28.1,624.0,632.99,480.94
2018,11,7,12,45,926.5,73.0,3.05,28.15,609.5,656.07,499.58
2018,11,7,13,0,921.0,73.0,3.1,28.2,595.0,675.92,515.65
2018,11,7,13,15,913.0,71.5,3.1,28.1,572.5,689.19,527.0
2018,11,7,13,30,905.0,70.0,3.1,28.0,550.0,699.01,535.78
2018,11,7,13,45,893.5,68.5,3.15,27.95,521.0,703.01,539.78
2018,11,7,14,0,882.0,67.0,3.2,27.9,492.0,703.59,541.48
2018,11,7,14,15,865.5,64.5,3.2,27.7,456.0,696.1,537.6
2018,11,7,14,30,849.0,62.0,3.2,27.5,420.0,685.35,531.42
2018,11,7,14,45,825.0,59.5,3.15,27.25,379.5,672.11,523.24
2018,11,7,15,0,801.0,57.0,3.1,27.0,339.0,650.29,508.54
2018,11,7,15,15,765.0,54.0,3.1,27.0,294.5,616.89,484.49
2018,11,7,15,30,729.0,51.0,3.1,27.0,250.0,581.41,457.98
2018,11,7,15,45,675.0,46.5,2.4,25.45,204.0,530.34,418.58
2018,11,7,16,0,621.0,42.0,1.7,23.9,158.0,478.49,375.82
2018,11,7,16,15,528.5,35.5,1.6,22.6,114.5,400.04,311.52
2018,11,7,16,30,436.0,29.0,1.5,21.3,71.0,333.03,241.8
2018,11,7,16,45,270.0,19.0,1.4,20.05,40.5,198.34,0.0
2018,11,7,17,0,104.0,9.0,1.3,18.8,10.0,64.47,0.0
2018,11,7,17,15,52.0,4.5,1.3,18.4,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,10.15,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.4,2.0,0.0,0.0
2018,11,8,6,45,94.5,14.0,1.25,10.6,20.0,12.73,0.0
2018,11,8,7,0,176.0,26.0,1.2,10.8,38.0,20.52,4.72
2018,11,8,7,15,314.0,39.5,1.4,11.85,81.5,32.69,22.28
2018,11,8,7,30,452.0,53.0,1.6,12.9,125.0,43.19,32.42
2018,11,8,7,45,529.0,61.0,1.8,13.95,171.5,48.2,37.22
2018,11,8,8,0,606.0,69.0,2.0,15.0,218.0,53.2,41.76
2018,11,8,8,15,661.0,74.5,2.2,15.75,266.0,55.97,44.19
2018,11,8,8,30,716.0,80.0,2.4,16.5,314.0,58.77,46.54
2018,11,8,8,45,752.5,83.5,2.55,17.3,358.0,59.94,47.35
2018,11,8,9,0,789.0,87.0,2.7,18.1,402.0,61.18,48.19
2018,11,8,9,15,824.0,87.0,2.8,18.8,443.0,76.05,50.46
2018,11,8,9,30,859.0,87.0,2.9,19.5,484.0,125.75,68.44
2018,11,8,9,45,891.5,83.5,2.95,20.15,519.5,175.33,99.77
2018,11,8,10,0,924.0,80.0,3.0,20.8,555.0,232.53,144.31
2018,11,8,10,15,932.5,82.5,3.05,21.25,580.5,285.34,189.73
2018,11,8,10,30,941.0,85.0,3.1,21.7,606.0,337.55,235.74
2018,11,8,10,45,946.0,86.0,3.1,22.15,623.0,386.53,279.13
2018,11,8,11,0,951.0,87.0,3.1,22.6,640.0,434.09,320.64
2018,11,8,11,15,953.5,87.0,3.15,22.9,649.0,478.11,358.8
2018,11,8,11,30,956.0,87.0,3.2,23.2,658.0,520.07,394.43
2018,11,8,11,45,955.0,88.0,3.2,23.5,659.0,559.02,426.77
2018,11,8,12,0,954.0,89.0,3.2,23.8,660.0,595.36,456.33
2018,11,8,12,15,951.5,89.0,3.25,23.95,653.0,627.16,482.31
2018,11,8,12,30,949.0,89.0,3.3,24.1,646.0,655.97,505.6
2018,11,8,12,45,943.0,87.5,3.3,24.2,630.0,678.01,523.55
2018,11,8,13,0,937.0,86.0,3.3,24.3,614.0,696.67,538.78
2018,11,8,13,15,922.5,85.5,3.3,24.3,588.5,707.4,548.26
2018,11,8,13,30,908.0,85.0,3.3,24.3,563.0,718.93,558.06
2018,11,8,13,45,893.0,83.5,3.3,24.25,532.0,721.4,561.47
2018,11,8,14,0,878.0,82.0,3.3,24.2,501.0,720.27,561.94
2018,11,8,14,15,857.0,80.0,3.3,24.0,464.0,710.87,556.65
2018,11,8,14,30,836.0,78.0,3.3,23.8,427.0,698.05,548.9
2018,11,8,14,45,806.5,75.0,3.25,23.6,385.0,674.88,533.2
2018,11,8,15,0,777.0,72.0,3.2,23.4,343.0,648.73,514.99
2018,11,8,15,15,737.0,67.5,3.2,23.4,297.0,610.95,487.24
2018,11,8,15,30,697.0,63.0,3.2,23.4,251.0,576.58,460.48
2018,11,8,15,45,630.5,57.5,2.5,22.0,203.5,517.27,413.54
2018,11,8,16,0,564.0,52.0,1.8,20.6,156.0,457.69,364.06
2018,11,8,16,15,455.0,43.0,1.65,19.45,111.0,368.21,289.86
2018,11,8,16,30,346.0,34.0,1.5,18.3,66.0,281.76,204.17
2018,11,8,16,45,197.0,20.5,1.4,17.15,36.5,155.34,0.0
2018,11,8,17,0,48.0,7.0,1.3,16.0,7.0,32.21,0.0
2018,11,8,17,15,24.0,3.5,1.3,15.65,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.85,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,10.2,2.0,0.0,0.0
2018,11,9,6,45,128.5,15.0,1.25,10.5,22.0,13.64,0.0
2018,11,9,7,0,242.0,27.0,1.2,10.8,42.0,23.14,3.79
2018,11,9,7,15,368.0,37.5,1.3,12.0,83.5,31.07,20.72
2018,11,9,7,30,494.0,48.0,1.4,13.2,125.0,38.84,28.53
2018,11,9,7,45,570.0,55.0,1.45,14.35,172.0,43.21,32.73
2018,11,9,8,0,646.0,62.0,1.5,15.5,219.0,47.59,36.71
2018,11,9,8,15,704.5,66.5,1.45,16.3,268.0,49.83,38.68
2018,11,9,8,30,763.0,71.0,1.4,17.1,317.0,57.18,45.03
2018,11,9,8,45,794.5,74.5,1.35,17.9,360.5,58.76,46.21
2018,11,9,9,0,826.0,78.0,1.3,18.7,404.0,60.4,47.4
2018,11,9,9,15,845.5,81.0,1.15,19.6,442.0,69.17,54.7
2018,11,9,9,30,865.0,84.0,1.0,20.5,480.0,121.17,64.83
2018,11,9,9,45,877.5,87.0,0.85,21.35,512.0,173.71,98.22
2018,11,9,10,0,890.0,90.0,0.7,22.2,544.0,226.66,138.78
2018,11,9,10,15,901.5,91.0,0.85,22.85,569.0,277.88,181.52
2018,11,9,10,30,913.0,92.0,1.0,23.5,594.0,328.87,225.14
2018,11,9,10,45,920.5,93.0,1.15,24.15,612.0,378.1,267.42
2018,11,9,11,0,928.0,94.0,1.3,24.8,630.0,426.25,308.17
2018,11,9,11,15,932.0,94.0,1.45,25.1,639.5,472.26,346.93
2018,11,9,11,30,936.0,94.0,1.6,25.4,649.0,514.14,381.8
2018,11,9,11,45,937.5,94.0,1.75,25.7,650.5,552.73,413.52
2018,11,9,12,0,939.0,94.0,1.9,26.0,652.0,588.91,442.8
2018,11,9,12,15,935.0,94.0,1.95,26.1,644.5,619.47,467.35
2018,11,9,12,30,931.0,94.0,2.0,26.2,637.0,647.01,489.29
2018,11,9,12,45,919.0,94.0,2.05,26.25,619.0,669.46,507.27
2018,11,9,13,0,907.0,94.0,2.1,26.3,601.0,686.1,520.96
2018,11,9,13,15,896.5,92.5,2.1,26.2,577.5,698.54,531.6
2018,11,9,13,30,886.0,91.0,2.1,26.1,554.0,707.45,539.64
2018,11,9,13,45,871.5,89.0,2.05,26.05,523.5,709.56,542.39
2018,11,9,14,0,857.0,87.0,2.0,26.0,493.0,708.13,542.6
2018,11,9,14,15,835.5,85.0,2.0,25.75,456.5,698.37,537.42
2018,11,9,14,30,814.0,83.0,2.0,25.5,420.0,685.23,529.73
2018,11,9,14,45,784.0,79.5,1.95,25.25,378.0,661.26,513.82
2018,11,9,15,0,754.0,76.0,1.9,25.0,336.0,638.93,498.62
2018,11,9,15,15,712.0,71.0,1.9,25.0,290.5,600.22,470.5
2018,11,9,15,30,670.0,66.0,1.9,25.0,245.0,559.65,439.89
2018,11,9,15,45,602.0,60.0,1.45,23.1,198.0,499.28,393.81
2018,11,9,16,0,534.0,54.0,1.0,21.2,151.0,438.61,345.0
2018,11,9,16,15,423.0,44.5,1.0,20.3,107.0,348.06,271.03
2018,11,9,16,30,312.0,35.0,1.0,19.4,63.0,260.24,183.81
2018,11,9,16,45,175.5,20.5,1.05,18.5,34.5,140.89,0.0
2018,11,9,17,0,39.0,6.0,1.1,17.6,6.0,26.35,0.0
2018,11,9,17,15,19.5,3.0,1.1,17.35,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,45,53.0,11.5,0.7,12.55,14.5,10.46,0.0
2018,11,10,7,0,106.0,23.0,0.7,12.6,29.0,18.11,0.0
2018,11,10,7,15,211.5,38.5,0.65,13.15,65.5,29.98,19.55
2018,11,10,7,30,317.0,54.0,0.6,13.7,102.0,41.56,30.82
2018,11,10,7,45,394.5,65.0,0.55,14.25,145.5,49.33,38.15
2018,11,10,8,0,472.0,76.0,0.5,14.8,189.0,59.25,47.14
2018,11,10,8,15,525.5,85.0,0.5,15.45,234.0,64.64,51.9
2018,11,10,8,30,579.0,94.0,0.5,16.1,279.0,69.94,56.43
2018,11,10,8,45,621.0,100.5,0.45,16.7,322.5,73.02,58.91
2018,11,10,9,0,663.0,107.0,0.4,17.3,366.0,76.11,61.34
2018,11,10,9,15,682.5,112.0,0.55,18.25,401.0,82.12,66.18
2018,11,10,9,30,702.0,117.0,0.7,19.2,436.0,127.62,76.57
2018,11,10,9,45,722.0,121.0,0.85,20.1,468.0,174.06,105.76
2018,11,10,10,0,742.0,125.0,1.0,21.0,500.0,221.96,142.13
2018,11,10,10,15,756.5,127.5,1.05,21.4,525.5,268.64,180.79
2018,11,10,10,30,771.0,130.0,1.1,21.8,551.0,315.7,220.76
2018,11,10,10,45,778.0,132.0,1.15,22.25,567.5,360.12,258.82
2018,11,10,11,0,785.0,134.0,1.2,22.7,584.0,403.74,295.7
2018,11,10,11,15,790.0,134.5,1.25,22.9,593.5,444.23,329.79
2018,11,10,11,30,795.0,135.0,1.3,23.1,603.0,483.31,362.07
2018,11,10,11,45,796.0,135.0,1.3,23.35,604.5,518.4,390.4
2018,11,10,12,0,797.0,135.0,1.3,23.6,606.0,551.4,416.5
2018,11,10,12,15,779.5,139.0,1.4,23.7,595.5,575.83,436.68
2018,11,10,12,30,762.0,143.0,1.5,23.8,585.0,596.94,454.09
2018,11,10,12,45,735.5,148.0,1.55,23.85,566.0,610.24,465.34
2018,11,10,13,0,709.0,153.0,1.6,23.9,547.0,619.81,473.73
2018,11,10,13,15,696.5,150.5,1.7,23.8,525.0,627.45,481.43
2018,11,10,13,30,684.0,148.0,1.8,23.7,503.0,631.99,486.82
2018,11,10,13,45,666.0,143.5,1.9,23.6,473.5,627.72,485.81
2018,11,10,14,0,648.0,139.0,2.0,23.5,444.0,620.31,482.46
2018,11,10,14,15,622.5,134.0,1.95,23.15,409.0,604.17,472.24
2018,11,10,14,30,597.0,129.0,1.9,22.8,374.0,581.04,456.82
2018,11,10,14,45,562.5,121.5,1.9,22.45,334.0,551.26,436.22
2018,11,10,15,0,528.0,114.0,1.9,22.1,294.0,519.53,413.58
2018,11,10,15,15,484.0,103.5,1.9,22.1,251.5,476.17,380.78
2018,11,10,15,30,440.0,93.0,1.9,22.1,209.0,431.87,346.2
2018,11,10,15,45,379.0,79.5,1.4,20.15,166.0,372.29,299.33
2018,11,10,16,0,318.0,66.0,0.9,18.2,123.0,313.53,251.07
2018,11,10,16,15,232.5,49.0,0.95,17.4,84.0,236.55,186.38
2018,11,10,16,30,147.0,32.0,1.0,16.6,45.0,163.13,113.19
2018,11,10,16,45,81.5,17.5,1.05,15.75,24.0,61.51,0.0
2018,11,10,17,0,16.0,3.0,1.1,14.9,3.0,2.73,0.0
2018,11,10,17,15,8.0,1.5,1.05,14.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,6,45,56.0,11.5,1.25,10.1,14.5,10.46,0.0
2018,11,11,7,0,112.0,23.0,1.2,10.2,29.0,18.15,0.0
2018,11,11,7,15,222.0,38.5,1.15,11.05,66.0,30.06,19.55
2018,11,11,7,30,332.0,54.0,1.1,11.9,103.0,41.67,31.06
2018,11,11,7,45,404.5,66.0,1.05,12.7,146.5,50.21,39.11
2018,11,11,8,0,477.0,78.0,1.0,13.5,190.0,58.53,46.71
2018,11,11,8,15,529.0,87.0,1.15,14.4,234.5,66.67,53.91
2018,11,11,8,30,581.0,96.0,1.3,15.3,279.0,71.92,58.38
2018,11,11,8,45,629.5,101.5,1.45,16.15,324.5,74.16,60.09
2018,11,11,9,0,678.0,107.0,1.6,17.0,370.0,76.49,61.82
2018,11,11,9,15,700.0,112.5,1.65,17.75,406.5,80.69,65.16
2018,11,11,9,30,722.0,118.0,1.7,18.5,443.0,127.57,76.99
2018,11,11,9,45,735.5,123.5,1.7,19.2,474.0,175.39,107.19
2018,11,11,10,0,749.0,129.0,1.7,19.9,505.0,224.01,144.5
2018,11,11,10,15,763.5,131.0,1.65,20.4,530.0,270.59,183.21
2018,11,11,10,30,778.0,133.0,1.6,20.9,555.0,317.54,223.26
2018,11,11,10,45,788.5,134.5,1.55,21.4,573.0,362.93,262.15
2018,11,11,11,0,799.0,136.0,1.5,21.9,591.0,407.83,299.98
2018,11,11,11,15,803.5,136.5,1.5,22.25,600.5,448.7,334.33
2018,11,11,11,30,808.0,137.0,1.5,22.6,610.0,488.09,366.71
2018,11,11,11,45,809.0,137.0,1.45,22.9,611.0,523.67,395.3
2018,11,11,12,0,810.0,137.0,1.4,23.2,612.0,557.13,421.56
2018,11,11,12,15,812.5,134.5,1.4,23.4,606.5,586.75,444.88
2018,11,11,12,30,815.0,132.0,1.4,23.6,601.0,613.95,466.02
2018,11,11,12,45,801.0,130.0,1.35,23.8,581.5,629.14,477.89
2018,11,11,13,0,787.0,128.0,1.3,24.0,562.0,640.93,487.12
2018,11,11,13,15,790.0,124.0,1.2,24.0,545.5,658.24,500.09
2018,11,11,13,30,793.0,120.0,1.1,24.0,529.0,672.73,510.77
2018,11,11,13,45,773.0,117.0,1.05,24.0,497.5,669.85,509.54
2018,11,11,14,0,753.0,114.0,1.0,24.0,466.0,663.56,505.98
2018,11,11,14,15,734.5,109.5,0.9,23.75,431.5,653.43,499.64
2018,11,11,14,30,716.0,105.0,0.8,23.5,397.0,640.2,490.93
2018,11,11,14,45,684.0,99.0,0.75,23.3,355.5,613.04,472.51
2018,11,11,15,0,652.0,93.0,0.7,23.1,314.0,583.25,451.81
2018,11,11,15,15,608.5,86.5,0.7,23.1,270.5,542.75,422.69
2018,11,11,15,30,565.0,80.0,0.7,23.1,227.0,500.38,391.08
2018,11,11,15,45,501.0,70.0,0.55,21.7,181.5,439.68,345.11
2018,11,11,16,0,437.0,60.0,0.4,20.3,136.0,378.7,296.75
2018,11,11,16,15,341.5,46.5,0.4,19.75,95.0,298.8,230.7
2018,11,11,16,30,246.0,33.0,0.4,19.2,54.0,221.27,148.4
2018,11,11,16,45,138.0,19.0,0.4,18.65,29.5,94.08,0.0
2018,11,11,17,0,30.0,5.0,0.4,18.1,5.0,0.0,0.0
2018,11,11,17,15,15.0,2.5,0.45,17.85,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,6,45,53.5,10.0,1.6,9.35,13.0,9.1,0.0
2018,11,12,7,0,107.0,20.0,1.6,9.6,26.0,15.77,0.0
2018,11,12,7,15,216.0,36.0,1.75,10.85,62.5,28.12,17.68
2018,11,12,7,30,325.0,52.0,1.9,12.1,99.0,40.16,29.62
2018,11,12,7,45,401.5,63.0,2.05,13.35,142.0,47.99,36.98
2018,11,12,8,0,478.0,74.0,2.2,14.6,185.0,57.97,45.97
2018,11,12,8,15,539.0,82.0,2.3,15.45,231.0,62.59,50.07
2018,11,12,8,30,600.0,90.0,2.4,16.3,277.0,67.18,53.99
2018,11,12,8,45,648.5,94.5,2.45,17.2,321.5,68.8,55.16
2018,11,12,9,0,697.0,99.0,2.5,18.1,366.0,70.52,56.38
2018,11,12,9,15,731.5,101.0,2.6,19.05,405.5,70.34,55.89
2018,11,12,9,30,766.0,103.0,2.7,20.0,445.0,116.43,66.9
2018,11,12,9,45,791.5,103.5,2.75,21.0,478.0,163.76,95.2
2018,11,12,10,0,817.0,104.0,2.8,22.0,511.0,217.91,136.05
2018,11,12,10,15,831.0,105.5,2.8,22.7,536.5,266.29,176.32
2018,11,12,10,30,845.0,107.0,2.8,23.4,562.0,314.86,218.02
2018,11,12,10,45,855.0,107.5,2.75,24.05,580.0,361.25,258.17
2018,11,12,11,0,865.0,108.0,2.7,24.7,598.0,406.92,297.14
2018,11,12,11,15,869.5,108.0,2.55,25.0,607.0,448.99,332.82
2018,11,12,11,30,874.0,108.0,2.4,25.3,616.0,489.42,366.25
2018,11,12,11,45,876.0,107.5,2.25,25.6,617.5,526.34,396.09
2018,11,12,12,0,878.0,107.0,2.1,25.9,619.0,561.04,423.37
2018,11,12,12,15,876.0,106.0,1.95,25.95,612.0,590.68,446.62
2018,11,12,12,30,874.0,105.0,1.8,26.0,605.0,617.55,467.21
2018,11,12,12,45,870.5,102.5,1.65,26.1,590.0,639.1,483.41
2018,11,12,13,0,867.0,100.0,1.5,26.2,575.0,657.55,496.96
2018,11,12,13,15,857.5,98.0,1.35,26.1,552.5,669.51,505.96
2018,11,12,13,30,848.0,96.0,1.2,26.0,530.0,678.08,512.33
2018,11,12,13,45,834.5,93.5,1.05,25.95,501.0,680.06,513.77
2018,11,12,14,0,821.0,91.0,0.9,25.9,472.0,678.62,512.65
2018,11,12,14,15,801.0,87.5,0.85,25.65,436.0,668.29,506.73
2018,11,12,14,30,781.0,84.0,0.8,25.4,400.0,654.69,498.42
2018,11,12,14,45,752.0,80.5,0.75,25.15,359.5,635.94,486.05
2018,11,12,15,0,723.0,77.0,0.7,24.9,319.0,611.0,468.97
2018,11,12,15,15,680.5,71.5,0.7,24.9,274.5,572.12,441.33
2018,11,12,15,30,638.0,66.0,0.7,24.9,230.0,531.44,411.27
2018,11,12,15,45,573.0,58.5,0.65,23.15,184.5,472.48,368.28
2018,11,12,16,0,508.0,51.0,0.6,21.4,139.0,413.38,322.55
2018,11,12,16,15,403.5,41.0,0.7,20.6,97.0,328.28,252.86
2018,11,12,16,30,299.0,31.0,0.8,19.8,55.0,243.69,159.5
2018,11,12,16,45,168.5,18.5,0.85,19.0,30.0,110.12,0.0
2018,11,12,17,0,38.0,6.0,0.9,18.2,5.0,0.0,0.0
2018,11,12,17,15,19.0,3.0,0.95,17.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,6,45,11.5,8.5,1.25,11.9,9.0,7.73,0.0
2018,11,13,7,0,23.0,17.0,1.2,12.0,18.0,14.46,0.0
2018,11,13,7,15,32.5,33.5,1.15,12.45,37.0,28.23,17.34
2018,11,13,7,30,42.0,50.0,1.1,12.9,56.0,41.47,30.61
2018,11,13,7,45,58.5,68.5,1.05,13.3,80.0,55.87,43.92
2018,11,13,8,0,75.0,87.0,1.0,13.7,104.0,67.97,54.96
2018,11,13,8,15,58.5,98.0,1.15,14.45,113.0,78.93,64.69
2018,11,13,8,30,42.0,109.0,1.3,15.2,122.0,87.6,72.17
2018,11,13,8,45,64.5,133.0,1.45,15.9,156.0,104.56,86.73
2018,11,13,9,0,87.0,157.0,1.6,16.6,190.0,120.96,100.53
2018,11,13,9,15,111.5,169.5,1.65,17.25,216.0,124.48,103.09
2018,11,13,9,30,136.0,182.0,1.7,17.9,242.0,144.16,109.99
2018,11,13,9,45,224.5,188.5,1.8,18.5,296.0,165.36,121.32
2018,11,13,10,0,313.0,195.0,1.9,19.1,350.0,200.88,145.2
2018,11,13,10,15,210.5,215.5,2.1,19.95,322.0,217.86,163.22
2018,11,13,10,30,108.0,236.0,2.3,20.8,294.0,223.02,171.22
2018,11,13,10,45,168.5,242.0,2.5,21.65,335.5,253.82,193.96
2018,11,13,11,0,229.0,248.0,2.7,22.5,377.0,291.99,222.91
2018,11,13,11,15,268.5,244.5,2.65,22.85,398.0,319.99,244.9
2018,11,13,11,30,308.0,241.0,2.6,23.2,419.0,350.32,268.8
2018,11,13,11,45,257.5,248.5,2.5,23.55,397.5,349.82,269.36
2018,11,13,12,0,207.0,256.0,2.4,23.9,376.0,340.79,262.98
2018,11,13,12,15,323.0,233.0,2.25,23.75,418.0,398.72,308.41
2018,11,13,12,30,439.0,210.0,2.1,23.6,460.0,464.27,359.05
2018,11,13,12,45,473.0,195.0,2.0,23.45,458.0,486.95,377.19
2018,11,13,13,0,507.0,180.0,1.9,23.3,456.0,509.02,395.04
2018,11,13,13,15,340.5,198.0,1.75,23.05,380.0,425.46,332.06
2018,11,13,13,30,174.0,216.0,1.6,22.8,304.0,335.23,262.5
2018,11,13,13,45,136.0,205.5,1.45,22.5,272.0,305.11,239.87
2018,11,13,14,0,98.0,195.0,1.3,22.2,240.0,262.63,207.04
2018,11,13,14,15,75.5,176.0,1.1,21.85,209.0,230.4,182.08
2018,11,13,14,30,53.0,157.0,0.9,21.5,178.0,197.29,155.99
2018,11,13,14,45,150.0,138.5,0.7,21.15,190.0,257.46,206.15
2018,11,13,15,0,247.0,120.0,0.5,20.8,202.0,316.87,253.81
2018,11,13,15,15,204.5,109.0,0.5,20.8,170.5,277.4,222.06
2018,11,13,15,30,162.0,98.0,0.5,20.8,139.0,226.36,181.26
2018,11,13,15,45,121.5,80.0,0.45,19.9,107.5,179.61,143.31
2018,11,13,16,0,81.0,62.0,0.4,19.0,76.0,133.28,104.63
2018,11,13,16,15,56.5,44.5,0.4,18.75,53.0,98.02,73.9
2018,11,13,16,30,32.0,27.0,0.4,18.5,30.0,60.13,34.73
2018,11,13,16,45,24.5,15.0,0.4,18.25,16.5,27.14,0.0
2018,11,13,17,0,17.0,3.0,0.4,18.0,3.0,0.0,0.0
2018,11,13,17,15,8.5,1.5,0.45,17.8,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,6,45,90.5,10.0,0.85,13.0,14.0,9.1,0.0
2018,11,14,7,0,181.0,20.0,0.8,13.1,28.0,16.93,0.0
2018,11,14,7,15,297.5,31.5,0.8,13.85,64.0,26.07,15.15
2018,11,14,7,30,414.0,43.0,0.8,14.6,100.0,34.89,24.65
2018,11,14,7,45,498.0,51.0,0.8,15.3,144.5,40.26,29.87
2018,11,14,8,0,582.0,59.0,0.8,16.0,189.0,45.58,34.79
2018,11,14,8,15,642.5,63.0,0.95,16.8,235.0,47.43,36.46
2018,11,14,8,30,703.0,67.0,1.1,17.6,281.0,49.4,38.11
2018,11,14,8,45,736.5,71.0,1.2,18.35,323.0,56.23,43.95
2018,11,14,9,0,770.0,75.0,1.3,19.1,365.0,58.34,45.58
2018,11,14,9,15,802.0,76.5,1.2,20.0,404.5,58.47,45.43
2018,11,14,9,30,834.0,78.0,1.1,20.9,444.0,101.58,54.22
2018,11,14,9,45,846.5,80.5,1.05,21.8,474.0,151.51,83.04
2018,11,14,10,0,859.0,83.0,1.0,22.7,504.0,201.88,120.36
2018,11,14,10,15,870.5,84.0,0.9,23.25,528.5,250.97,160.59
2018,11,14,10,30,882.0,85.0,0.8,23.8,553.0,299.88,201.94
2018,11,14,10,45,889.5,86.0,0.7,24.3,570.5,347.16,242.02
2018,11,14,11,0,897.0,87.0,0.6,24.8,588.0,395.91,282.21
2018,11,14,11,15,901.0,87.5,0.55,25.1,597.5,438.37,317.16
2018,11,14,11,30,905.0,88.0,0.5,25.4,607.0,479.07,349.74
2018,11,14,11,45,906.0,88.0,0.45,25.7,608.5,515.95,378.56
2018,11,14,12,0,907.0,88.0,0.4,26.0,610.0,550.49,404.79
2018,11,14,12,15,902.5,88.5,0.45,26.1,603.0,580.08,428.2
2018,11,14,12,30,898.0,89.0,0.5,26.2,596.0,608.7,450.45
2018,11,14,12,45,887.5,89.0,0.55,26.3,580.0,629.0,466.63
2018,11,14,13,0,877.0,89.0,0.6,26.4,564.0,645.93,480.32
2018,11,14,13,15,866.0,87.5,0.7,26.3,541.0,657.54,491.21
2018,11,14,13,30,855.0,86.0,0.8,26.2,518.0,665.72,499.66
2018,11,14,13,45,839.5,84.5,0.9,26.15,489.0,667.54,503.51
2018,11,14,14,0,824.0,83.0,1.0,26.1,460.0,665.96,504.89
2018,11,14,14,15,802.5,80.5,1.1,25.8,424.5,655.85,500.64
2018,11,14,14,30,781.0,78.0,1.2,25.5,389.0,642.52,493.85
2018,11,14,14,45,750.0,74.5,1.25,25.25,348.5,618.54,478.52
2018,11,14,15,0,719.0,71.0,1.3,25.0,308.0,596.0,463.55
2018,11,14,15,15,676.0,66.5,1.3,25.0,264.5,558.4,436.03
2018,11,14,15,30,633.0,62.0,1.3,25.0,221.0,519.11,406.12
2018,11,14,15,45,564.5,55.5,1.1,22.95,176.5,459.74,361.5
2018,11,14,16,0,496.0,49.0,0.9,20.9,132.0,400.35,314.31
2018,11,14,16,15,387.0,39.5,0.95,19.9,91.5,314.12,242.29
2018,11,14,16,30,278.0,30.0,1.0,18.9,51.0,225.91,138.17
2018,11,14,16,45,148.5,16.5,1.1,17.9,27.0,96.42,0.0
2018,11,14,17,0,19.0,3.0,1.2,16.9,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.2,16.5,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,6,45,46.5,8.5,1.2,11.8,10.5,7.73,0.0
2018,11,15,7,0,93.0,17.0,1.2,11.9,21.0,13.43,0.0
2018,11,15,7,15,169.5,32.0,1.15,12.7,50.5,25.01,13.98
2018,11,15,7,30,246.0,47.0,1.1,13.5,80.0,36.26,25.86
2018,11,15,7,45,374.5,55.5,1.05,14.3,127.5,42.39,31.82
2018,11,15,8,0,503.0,64.0,1.0,15.1,175.0,49.79,38.61
2018,11,15,8,15,542.0,72.5,1.1,15.85,215.5,55.06,43.33
2018,11,15,8,30,581.0,81.0,1.2,16.6,256.0,60.21,47.8
2018,11,15,8,45,580.0,91.5,1.35,17.3,287.0,66.63,53.26
2018,11,15,9,0,579.0,102.0,1.5,18.0,318.0,72.84,58.45
2018,11,15,9,15,549.5,117.5,1.45,18.8,338.5,81.88,65.97
2018,11,15,9,30,520.0,133.0,1.4,19.6,359.0,118.87,78.43
2018,11,15,9,45,499.0,148.0,1.3,20.45,377.5,159.25,104.36
2018,11,15,10,0,478.0,163.0,1.2,21.3,396.0,197.42,133.82
2018,11,15,10,15,480.0,170.5,1.25,21.95,414.0,232.33,162.17
2018,11,15,10,30,482.0,178.0,1.3,22.6,432.0,266.93,191.11
2018,11,15,10,45,478.5,185.5,1.35,23.25,444.0,299.47,218.67
2018,11,15,11,0,475.0,193.0,1.4,23.9,456.0,331.01,245.08
2018,11,15,11,15,549.0,173.5,1.35,24.2,482.5,368.65,274.74
2018,11,15,11,30,623.0,154.0,1.3,24.5,509.0,412.73,309.23
2018,11,15,11,45,651.5,145.5,1.3,24.75,517.5,446.55,336.38
2018,11,15,12,0,680.0,137.0,1.3,25.0,526.0,480.34,363.15
2018,11,15,12,15,710.0,135.5,1.2,25.1,537.5,521.29,394.22
2018,11,15,12,30,740.0,134.0,1.1,25.2,549.0,561.9,424.3
2018,11,15,12,45,760.5,126.5,1.0,25.3,544.0,590.13,445.13
2018,11,15,13,0,781.0,119.0,0.9,25.4,539.0,616.54,464.34
2018,11,15,13,15,770.0,117.0,0.75,25.4,517.5,626.77,471.34
2018,11,15,13,30,759.0,115.0,0.6,25.4,496.0,633.84,475.94
2018,11,15,13,45,737.5,112.5,0.5,25.35,465.5,630.31,473.65
2018,11,15,14,0,716.0,110.0,0.4,25.3,435.0,623.51,469.05
2018,11,15,14,15,646.0,110.5,0.4,25.1,387.0,584.03,442.7
2018,11,15,14,30,576.0,111.0,0.4,24.9,339.0,541.25,413.7
2018,11,15,14,45,590.0,100.5,0.4,24.65,313.0,541.16,415.56
2018,11,15,15,0,604.0,90.0,0.4,24.4,287.0,538.41,414.67
2018,11,15,15,15,548.0,81.5,0.4,24.4,241.5,488.54,378.29
2018,11,15,15,30,492.0,73.0,0.4,24.4,196.0,437.44,340.14
2018,11,15,15,45,427.0,63.0,0.5,22.6,154.0,378.39,297.05
2018,11,15,16,0,362.0,53.0,0.6,20.8,112.0,318.42,250.4
2018,11,15,16,15,276.0,41.0,0.7,20.05,77.5,248.28,190.8
2018,11,15,16,30,190.0,29.0,0.8,19.3,43.0,175.99,101.77
2018,11,15,16,45,100.5,15.5,0.85,18.55,22.5,68.94,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.8,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.55,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,45,33.5,8.0,1.1,12.85,9.5,7.28,0.0
2018,11,16,7,0,67.0,16.0,1.1,12.8,19.0,14.55,0.0
2018,11,16,7,15,178.5,30.5,1.2,13.55,51.0,23.88,12.56
2018,11,16,7,30,290.0,45.0,1.3,14.3,83.0,34.86,24.48
2018,11,16,7,45,395.5,54.0,1.35,15.0,127.5,43.0,32.2
2018,11,16,8,0,501.0,63.0,1.4,15.7,172.0,49.09,37.86
2018,11,16,8,15,552.0,70.5,1.45,16.35,214.5,53.6,41.94
2018,11,16,8,30,603.0,78.0,1.5,17.0,257.0,58.05,45.81
2018,11,16,8,45,638.0,83.0,1.55,17.6,296.5,60.33,47.68
2018,11,16,9,0,673.0,88.0,1.6,18.2,336.0,62.64,49.52
2018,11,16,9,15,700.0,92.5,1.65,19.15,373.0,64.54,50.89
2018,11,16,9,30,727.0,97.0,1.7,20.1,410.0,100.59,58.55
2018,11,16,9,45,746.0,100.0,1.7,21.0,441.0,146.55,84.24
2018,11,16,10,0,765.0,103.0,1.7,21.9,472.0,193.75,118.62
2018,11,16,10,15,777.5,105.0,1.65,22.5,496.0,239.85,156.32
2018,11,16,10,30,790.0,107.0,1.6,23.1,520.0,290.02,198.63
2018,11,16,10,45,799.5,108.0,1.55,23.65,537.5,333.81,236.27
2018,11,16,11,0,809.0,109.0,1.5,24.2,555.0,376.98,272.94
2018,11,16,11,15,814.0,110.0,1.45,24.65,565.0,417.57,307.03
2018,11,16,11,30,819.0,111.0,1.4,25.1,575.0,456.73,339.12
2018,11,16,11,45,820.0,111.0,1.4,25.55,576.5,491.49,367.31
2018,11,16,12,0,821.0,111.0,1.4,26.0,578.0,524.14,393.21
2018,11,16,12,15,817.0,111.0,1.35,26.15,571.5,551.89,415.13
2018,11,16,12,30,813.0,111.0,1.3,26.3,565.0,576.94,434.6
2018,11,16,12,45,804.5,111.0,1.3,26.45,550.5,596.59,450.13
2018,11,16,13,0,796.0,111.0,1.3,26.6,536.0,614.54,464.15
2018,11,16,13,15,785.5,108.5,1.25,26.55,514.0,624.73,472.58
2018,11,16,13,30,775.0,106.0,1.2,26.5,492.0,631.74,478.65
2018,11,16,13,45,760.0,103.0,1.2,26.45,464.0,632.09,480.34
2018,11,16,14,0,745.0,100.0,1.2,26.4,436.0,629.27,479.74
2018,11,16,14,15,722.5,96.0,1.15,26.15,401.5,617.19,472.43
2018,11,16,14,30,700.0,92.0,1.1,25.9,367.0,602.13,462.85
2018,11,16,14,45,669.0,87.0,1.1,25.6,328.0,577.41,446.47
2018,11,16,15,0,638.0,82.0,1.1,25.3,289.0,550.2,427.75
2018,11,16,15,15,592.5,76.0,1.1,25.3,247.0,510.06,398.19
2018,11,16,15,30,547.0,70.0,1.1,25.3,205.0,468.32,366.3
2018,11,16,15,45,480.0,61.0,0.85,23.2,162.0,408.52,320.77
2018,11,16,16,0,413.0,52.0,0.6,21.1,119.0,348.81,272.95
2018,11,16,16,15,313.0,40.5,0.6,20.3,81.5,268.11,204.76
2018,11,16,16,30,213.0,29.0,0.6,19.5,44.0,187.83,102.68
2018,11,16,16,45,113.0,15.5,0.65,18.65,23.0,75.47,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.5,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,6,45,22.5,7.5,0.8,11.2,8.5,0.0,0.0
2018,11,17,7,0,45.0,15.0,0.8,11.2,17.0,13.64,0.0
2018,11,17,7,15,184.5,30.0,0.9,11.75,51.5,23.53,11.85
2018,11,17,7,30,324.0,45.0,1.0,12.3,86.0,35.0,24.74
2018,11,17,7,45,408.5,55.0,1.1,12.9,128.0,44.17,33.49
2018,11,17,8,0,493.0,65.0,1.2,13.5,170.0,51.05,39.92
2018,11,17,8,15,542.0,73.0,1.3,14.05,212.0,55.9,44.37
2018,11,17,8,30,591.0,81.0,1.4,14.6,254.0,60.69,48.6
2018,11,17,8,45,622.5,87.0,1.5,15.2,293.0,63.66,51.1
2018,11,17,9,0,654.0,93.0,1.6,15.8,332.0,66.63,53.53
2018,11,17,9,15,703.0,92.5,1.65,16.65,372.5,64.76,51.61
2018,11,17,9,30,752.0,92.0,1.7,17.5,413.0,95.74,55.51
2018,11,17,9,45,786.0,89.5,1.75,18.35,446.5,145.11,82.73
2018,11,17,10,0,820.0,87.0,1.8,19.2,480.0,191.24,115.54
2018,11,17,10,15,832.0,88.5,1.85,19.85,504.0,238.71,154.82
2018,11,17,10,30,844.0,90.0,1.9,20.5,528.0,286.15,195.87
