Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,10,45,853.0,90.5,1.95,21.2,545.5,331.55,235.71
2018,11,17,11,0,862.0,91.0,2.0,21.9,563.0,376.14,274.47
2018,11,17,11,15,844.0,97.0,2.05,22.25,565.5,414.43,308.45
2018,11,17,11,30,826.0,103.0,2.1,22.6,568.0,449.5,338.98
2018,11,17,11,45,768.0,116.5,2.1,22.9,549.5,468.65,356.84
2018,11,17,12,0,710.0,130.0,2.1,23.2,531.0,483.79,370.72
2018,11,17,12,15,749.0,119.5,2.1,23.3,538.5,521.3,400.91
2018,11,17,12,30,788.0,109.0,2.1,23.4,546.0,558.23,430.19
2018,11,17,12,45,744.5,118.5,2.1,23.5,523.0,567.31,438.23
2018,11,17,13,0,701.0,128.0,2.1,23.6,500.0,571.82,442.72
2018,11,17,13,15,575.5,151.0,2.1,23.5,448.5,529.42,412.17
2018,11,17,13,30,450.0,174.0,2.1,23.4,397.0,486.38,380.38
2018,11,17,13,45,409.5,171.0,2.1,23.3,365.0,466.94,366.9
2018,11,17,14,0,369.0,168.0,2.1,23.2,333.0,433.46,342.57
2018,11,17,14,15,441.0,141.5,2.05,22.95,324.0,470.81,373.24
2018,11,17,14,30,513.0,115.0,2.0,22.7,315.0,493.95,392.83
2018,11,17,14,45,575.5,96.0,1.95,22.4,298.5,522.5,415.97
2018,11,17,15,0,638.0,77.0,1.9,22.1,282.0,542.29,432.15
2018,11,17,15,15,609.5,70.0,1.9,22.1,243.5,512.39,409.08
2018,11,17,15,30,581.0,63.0,1.9,22.1,205.0,480.66,383.83
2018,11,17,15,45,479.5,57.5,1.5,20.5,158.5,402.94,322.21
2018,11,17,16,0,378.0,52.0,1.1,18.9,112.0,325.92,258.98
2018,11,17,16,15,258.0,39.0,1.1,17.95,74.0,233.48,180.33
2018,11,17,16,30,138.0,26.0,1.1,17.0,36.0,138.91,71.09
2018,11,17,16,45,76.0,14.0,1.05,16.0,19.0,53.83,0.0
2018,11,17,17,0,14.0,2.0,1.0,15.0,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,18,6,45,50.5,8.5,0.85,10.65,10.0,0.0,0.0
2018,11,18,7,0,101.0,17.0,0.9,10.7,20.0,15.46,0.0
2018,11,18,7,15,221.0,30.5,1.1,11.2,53.0,24.03,11.51
2018,11,18,7,30,341.0,44.0,1.3,11.7,86.0,36.44,25.94
2018,11,18,7,45,400.5,52.5,1.5,12.2,122.0,42.03,31.64
2018,11,18,8,0,460.0,61.0,1.7,12.7,158.0,47.55,36.9
2018,11,18,8,15,421.5,78.5,1.75,13.35,182.5,58.26,46.58
2018,11,18,8,30,383.0,96.0,1.8,14.0,207.0,69.75,56.76
2018,11,18,8,45,527.5,89.5,1.9,14.6,266.5,65.36,52.73
2018,11,18,9,0,672.0,83.0,2.0,15.2,326.0,59.14,47.06
2018,11,18,9,15,705.5,86.0,2.1,16.15,364.0,60.08,47.63
2018,11,18,9,30,739.0,89.0,2.2,17.1,402.0,90.63,52.75
2018,11,18,9,45,763.5,90.5,2.3,18.0,434.5,141.38,81.18
2018,11,18,10,0,788.0,92.0,2.4,18.9,467.0,188.16,114.78
2018,11,18,10,15,801.0,93.5,2.5,19.65,491.0,234.21,152.75
2018,11,18,10,30,814.0,95.0,2.6,20.4,515.0,280.39,192.71
2018,11,18,10,45,823.0,96.0,2.7,21.2,532.0,324.85,231.83
2018,11,18,11,0,832.0,97.0,2.8,22.0,549.0,368.58,270.02
2018,11,18,11,15,836.0,97.0,2.8,22.4,558.0,408.58,305.03
2018,11,18,11,30,840.0,97.0,2.8,22.8,567.0,446.97,337.99
2018,11,18,11,45,841.0,97.0,2.85,23.25,568.5,482.23,367.81
2018,11,18,12,0,842.0,97.0,2.9,23.7,570.0,515.34,395.27
2018,11,18,12,15,796.5,108.0,2.85,23.8,551.5,532.59,410.51
2018,11,18,12,30,751.0,119.0,2.8,23.9,533.0,545.31,421.78
2018,11,18,12,45,657.5,138.5,2.75,24.05,494.5,534.37,414.65
2018,11,18,13,0,564.0,158.0,2.7,24.2,456.0,512.09,398.7
2018,11,18,13,15,593.5,146.5,2.6,24.1,449.0,538.9,420.31
2018,11,18,13,30,623.0,135.0,2.5,24.0,442.0,559.86,437.28
2018,11,18,13,45,672.0,118.0,2.4,23.9,432.0,585.86,458.14
2018,11,18,14,0,721.0,101.0,2.3,23.8,422.0,609.49,477.1
2018,11,18,14,15,698.5,97.5,2.15,23.55,388.5,598.05,469.42
2018,11,18,14,30,676.0,94.0,2.0,23.3,355.0,583.71,459.58
2018,11,18,14,45,645.0,88.5,1.9,23.0,317.0,558.71,441.82
2018,11,18,15,0,614.0,83.0,1.8,22.7,279.0,531.28,421.75
2018,11,18,15,15,567.5,76.5,1.8,22.7,237.5,490.43,390.62
2018,11,18,15,30,521.0,70.0,1.8,22.7,196.0,448.05,357.19
2018,11,18,15,45,446.0,61.5,1.25,21.0,153.5,384.51,306.27
2018,11,18,16,0,371.0,53.0,0.7,19.3,111.0,321.36,253.52
2018,11,18,16,15,263.0,39.5,0.75,18.45,74.0,236.85,181.33
2018,11,18,16,30,155.0,26.0,0.8,17.6,37.0,147.54,69.8
2018,11,18,16,45,82.5,14.0,0.85,16.75,19.5,57.15,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.9,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.5,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,6,45,15.5,5.5,1.1,12.15,6.0,0.0,0.0
2018,11,19,7,0,31.0,11.0,1.1,12.3,12.0,10.01,0.0
2018,11,19,7,15,71.0,27.5,1.05,12.8,34.5,22.17,9.25
2018,11,19,7,30,111.0,44.0,1.0,13.3,57.0,34.83,24.28
2018,11,19,7,45,143.5,60.5,0.95,13.8,85.0,47.15,35.88
2018,11,19,8,0,176.0,77.0,0.9,14.3,113.0,59.14,46.86
2018,11,19,8,15,176.5,94.0,1.1,14.75,137.5,70.99,57.52
2018,11,19,8,30,177.0,111.0,1.3,15.2,162.0,82.45,67.63
2018,11,19,8,45,137.0,128.5,1.5,15.6,171.5,97.5,80.72
2018,11,19,9,0,97.0,146.0,1.7,16.0,181.0,108.94,90.46
2018,11,19,9,15,134.5,161.0,1.7,16.35,214.5,119.05,98.94
2018,11,19,9,30,172.0,176.0,1.7,16.7,248.0,137.54,105.51
2018,11,19,9,45,196.0,188.5,1.65,17.05,276.5,161.8,121.0
2018,11,19,10,0,220.0,201.0,1.6,17.4,305.0,188.49,140.24
2018,11,19,10,15,298.5,199.5,1.6,17.7,348.0,215.01,158.36
2018,11,19,10,30,377.0,198.0,1.6,18.0,391.0,252.08,186.25
2018,11,19,10,45,272.5,216.0,1.6,18.35,358.0,258.26,196.05
2018,11,19,11,0,168.0,234.0,1.6,18.7,325.0,255.09,197.21
2018,11,19,11,15,134.0,220.5,1.55,18.85,294.0,242.56,188.76
2018,11,19,11,30,100.0,207.0,1.5,19.0,263.0,225.94,176.65
2018,11,19,11,45,165.5,213.5,1.45,19.15,306.0,268.38,210.17
2018,11,19,12,0,231.0,220.0,1.4,19.3,349.0,319.52,250.23
2018,11,19,12,15,278.0,221.0,1.35,19.4,374.5,357.01,279.66
2018,11,19,12,30,325.0,222.0,1.3,19.5,400.0,396.65,310.63
2018,11,19,12,45,298.5,222.0,1.25,19.55,382.5,394.67,309.53
2018,11,19,13,0,272.0,222.0,1.2,19.6,365.0,390.52,306.85
2018,11,19,13,15,319.5,204.5,1.1,19.6,366.0,412.15,324.5
2018,11,19,13,30,367.0,187.0,1.0,19.6,367.0,433.64,341.81
2018,11,19,13,45,417.5,166.0,0.95,19.55,359.5,464.01,365.89
2018,11,19,14,0,468.0,145.0,0.9,19.5,352.0,482.89,381.37
2018,11,19,14,15,340.0,149.0,0.8,19.25,293.0,396.72,315.65
2018,11,19,14,30,212.0,153.0,0.7,19.0,234.0,321.55,257.05
2018,11,19,14,45,233.5,133.0,0.65,18.75,214.0,316.34,254.62
2018,11,19,15,0,255.0,113.0,0.6,18.5,194.0,309.37,250.06
2018,11,19,15,15,294.5,94.0,0.6,18.5,174.5,327.07,264.33
2018,11,19,15,30,334.0,75.0,0.6,18.5,155.0,328.97,265.5
2018,11,19,15,45,265.0,62.5,0.7,17.85,117.5,268.65,216.59
2018,11,19,16,0,196.0,50.0,0.8,17.2,80.0,209.74,167.32
2018,11,19,16,15,177.0,37.5,0.85,16.95,58.0,182.75,140.21
2018,11,19,16,30,158.0,25.0,0.9,16.7,36.0,146.55,63.56
2018,11,19,16,45,84.5,13.5,0.95,16.4,19.0,57.58,0.0
2018,11,19,17,0,11.0,2.0,1.0,16.1,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.95,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,45,30.0,5.5,1.25,10.05,6.5,0.0,0.0
2018,11,20,7,0,60.0,11.0,1.2,10.2,13.0,10.01,0.0
2018,11,20,7,15,206.0,24.5,1.3,11.15,46.0,20.16,7.03
2018,11,20,7,30,352.0,38.0,1.4,12.1,79.0,31.1,21.07
2018,11,20,7,45,441.5,46.0,1.5,13.05,120.5,36.58,26.64
2018,11,20,8,0,531.0,54.0,1.6,14.0,162.0,42.02,31.76
2018,11,20,8,15,587.5,60.0,1.65,14.75,205.0,45.59,35.06
2018,11,20,8,30,644.0,66.0,1.7,15.5,248.0,49.15,38.2
2018,11,20,8,45,689.0,69.0,1.75,16.2,290.0,50.28,39.11
2018,11,20,9,0,734.0,72.0,1.8,16.9,332.0,56.51,44.44
2018,11,20,9,15,762.5,74.0,2.05,17.9,369.0,57.04,44.64
2018,11,20,9,30,791.0,76.0,2.3,18.9,406.0,83.24,47.42
2018,11,20,9,45,805.0,79.0,2.55,19.85,436.0,130.91,71.32
2018,11,20,10,0,819.0,82.0,2.8,20.8,466.0,179.23,105.57
2018,11,20,10,15,831.5,83.5,2.9,21.3,490.0,226.44,144.16
2018,11,20,10,30,844.0,85.0,3.0,21.8,514.0,273.66,185.02
2018,11,20,10,45,853.0,85.0,3.1,22.25,531.0,318.34,224.71
2018,11,20,11,0,862.0,85.0,3.2,22.7,548.0,362.2,263.57
2018,11,20,11,15,864.0,86.5,3.2,22.95,557.0,403.8,300.31
2018,11,20,11,30,866.0,88.0,3.2,23.2,566.0,443.64,334.86
2018,11,20,11,45,871.5,86.0,3.25,23.45,568.5,479.75,365.88
2018,11,20,12,0,877.0,84.0,3.3,23.7,571.0,513.61,394.52
2018,11,20,12,15,865.5,87.0,3.35,23.75,563.0,542.1,418.8
2018,11,20,12,30,854.0,90.0,3.4,23.8,555.0,567.19,440.02
2018,11,20,12,45,835.5,93.5,3.4,23.9,539.0,585.62,455.64
2018,11,20,13,0,817.0,97.0,3.4,24.0,523.0,600.53,468.32
2018,11,20,13,15,762.0,103.5,3.35,23.8,488.5,594.18,465.19
2018,11,20,13,30,707.0,110.0,3.3,23.6,454.0,582.59,457.96
2018,11,20,13,45,642.5,114.5,3.25,23.45,413.5,558.57,441.07
2018,11,20,14,0,578.0,119.0,3.2,23.3,373.0,530.57,420.86
2018,11,20,14,15,556.0,113.0,3.1,23.0,342.0,516.22,411.34
2018,11,20,14,30,534.0,107.0,3.0,22.7,311.0,499.33,399.56
2018,11,20,14,45,553.5,94.0,2.85,22.45,286.0,500.12,401.32
2018,11,20,15,0,573.0,81.0,2.7,22.2,261.0,498.22,400.5
2018,11,20,15,15,563.5,72.0,2.7,22.2,227.5,479.27,385.61
2018,11,20,15,30,554.0,63.0,2.7,22.2,194.0,458.22,368.14
2018,11,20,15,45,444.5,57.0,1.95,20.7,148.0,376.2,301.67
2018,11,20,16,0,335.0,51.0,1.2,19.2,102.0,294.99,233.94
2018,11,20,16,15,229.5,37.5,1.1,18.55,67.0,213.25,162.44
2018,11,20,16,30,124.0,24.0,1.0,17.9,32.0,124.86,47.34
2018,11,20,16,45,69.5,13.5,0.95,17.25,17.0,49.39,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.6,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,21,6,45,1.5,1.0,2.7,14.8,1.0,0.0,0.0
2018,11,21,7,0,3.0,2.0,2.8,14.9,2.0,1.82,0.0
2018,11,21,7,15,1.5,4.5,3.0,15.25,4.5,4.02,0.0
2018,11,21,7,30,0.0,7.0,3.2,15.6,7.0,6.14,0.0
2018,11,21,7,45,0.0,9.5,3.4,15.9,9.5,8.34,1.63
2018,11,21,8,0,0.0,12.0,3.6,16.2,12.0,10.54,3.66
2018,11,21,8,15,0.0,12.5,3.8,16.45,12.5,10.98,4.11
2018,11,21,8,30,0.0,13.0,4.0,16.7,13.0,11.42,4.52
2018,11,21,8,45,0.0,18.0,4.15,16.95,18.0,15.83,8.44
2018,11,21,9,0,0.0,23.0,4.3,17.2,23.0,20.24,12.33
2018,11,21,9,15,0.5,39.0,4.45,17.5,39.0,34.39,24.79
2018,11,21,9,30,1.0,55.0,4.6,17.8,55.0,48.6,35.36
2018,11,21,9,45,1.5,82.5,4.8,18.05,83.0,72.98,55.6
2018,11,21,10,0,2.0,110.0,5.0,18.3,111.0,96.06,74.55
2018,11,21,10,15,11.0,141.5,5.15,18.55,147.0,123.96,96.96
2018,11,21,10,30,20.0,173.0,5.3,18.8,183.0,152.89,120.11
2018,11,21,10,45,28.5,191.0,5.45,19.0,206.0,170.2,133.82
2018,11,21,11,0,37.0,209.0,5.6,19.2,229.0,191.08,150.52
2018,11,21,11,15,41.5,204.0,5.65,19.25,226.5,192.67,151.87
2018,11,21,11,30,46.0,199.0,5.7,19.3,224.0,194.15,153.21
2018,11,21,11,45,38.0,198.0,5.75,19.3,219.0,193.49,152.95
2018,11,21,12,0,30.0,197.0,5.8,19.3,214.0,192.08,152.0
2018,11,21,12,15,18.0,174.0,5.8,19.2,184.0,164.32,129.68
2018,11,21,12,30,6.0,151.0,5.8,19.1,154.0,138.1,108.43
2018,11,21,12,45,12.0,153.0,5.8,19.0,159.0,144.06,113.55
2018,11,21,13,0,18.0,155.0,5.8,18.9,164.0,150.41,119.04
2018,11,21,13,15,16.5,138.0,5.75,18.8,146.0,134.52,106.23
2018,11,21,13,30,15.0,121.0,5.7,18.7,128.0,118.31,93.11
2018,11,21,13,45,24.0,93.0,5.6,18.55,103.5,102.31,80.37
2018,11,21,14,0,33.0,65.0,5.5,18.4,79.0,81.44,63.48
2018,11,21,14,15,186.0,75.0,5.3,18.3,146.5,219.77,181.64
2018,11,21,14,30,339.0,85.0,5.1,18.2,214.0,336.66,279.71
2018,11,21,14,45,248.0,84.5,4.9,18.05,173.5,279.04,231.42
2018,11,21,15,0,157.0,84.0,4.7,17.9,133.0,206.96,170.87
2018,11,21,15,15,140.0,83.5,4.7,17.9,122.5,198.07,163.06
2018,11,21,15,30,123.0,83.0,4.7,17.9,112.0,178.78,146.22
2018,11,21,15,45,67.5,63.5,3.9,17.45,79.0,121.08,96.66
2018,11,21,16,0,12.0,44.0,3.1,17.0,46.0,54.2,39.44
2018,11,21,16,15,14.0,30.0,2.75,16.7,31.5,40.2,26.55
2018,11,21,16,30,16.0,16.0,2.4,16.4,17.0,24.0,3.5
2018,11,21,16,45,16.0,9.5,2.1,16.05,9.5,17.15,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.7,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.6,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,6,45,61.5,6.5,1.05,11.9,8.0,0.0,0.0
2018,11,22,7,0,123.0,13.0,1.0,12.0,16.0,11.82,0.0
2018,11,22,7,15,272.5,23.0,1.1,12.7,48.0,19.08,3.75
2018,11,22,7,30,422.0,33.0,1.2,13.4,80.0,26.88,17.12
2018,11,22,7,45,512.0,39.5,1.35,14.1,122.0,31.29,21.81
2018,11,22,8,0,602.0,46.0,1.5,14.8,164.0,39.01,28.94
2018,11,22,8,15,655.5,49.5,1.55,15.15,206.5,40.97,30.88
2018,11,22,8,30,709.0,53.0,1.6,15.5,249.0,43.06,32.79
2018,11,22,8,45,701.5,61.0,1.65,15.85,279.5,48.63,37.71
2018,11,22,9,0,694.0,69.0,1.7,16.2,310.0,54.02,42.39
2018,11,22,9,15,580.0,95.5,1.75,16.55,311.5,67.21,53.85
2018,11,22,9,30,466.0,122.0,1.8,16.9,313.0,97.75,68.31
2018,11,22,9,45,464.0,132.5,1.85,17.3,334.5,133.65,88.25
2018,11,22,10,0,462.0,143.0,1.9,17.7,356.0,169.18,114.21
2018,11,22,10,15,596.0,120.0,2.0,18.05,409.5,203.77,136.92
2018,11,22,10,30,730.0,97.0,2.1,18.4,463.0,248.44,170.5
2018,11,22,10,45,810.0,84.5,2.2,18.7,503.5,300.43,213.65
2018,11,22,11,0,890.0,72.0,2.3,19.0,544.0,356.78,260.87
2018,11,22,11,15,868.0,78.0,2.4,19.2,545.0,393.83,295.17
2018,11,22,11,30,846.0,84.0,2.5,19.4,546.0,426.06,324.88
2018,11,22,11,45,669.5,117.5,2.6,19.6,484.0,412.92,319.93
2018,11,22,12,0,493.0,151.0,2.7,19.8,422.0,383.97,300.9
2018,11,22,12,15,622.0,127.5,2.75,19.85,465.5,451.47,355.1
2018,11,22,12,30,751.0,104.0,2.8,19.9,509.0,520.02,409.52
2018,11,22,12,45,817.0,87.5,2.9,19.95,518.0,563.44,444.69
2018,11,22,13,0,883.0,71.0,3.0,20.0,527.0,603.7,477.53
2018,11,22,13,15,874.5,69.5,3.05,19.9,506.0,616.42,489.16
2018,11,22,13,30,866.0,68.0,3.1,19.8,485.0,625.89,498.33
2018,11,22,13,45,852.5,67.0,3.15,19.7,457.5,629.54,502.97
2018,11,22,14,0,839.0,66.0,3.2,19.6,430.0,634.52,508.34
2018,11,22,14,15,818.5,63.5,3.25,19.35,396.0,625.75,503.59
2018,11,22,14,30,798.0,61.0,3.3,19.1,362.0,613.83,496.21
2018,11,22,14,45,736.5,62.0,3.3,18.8,317.0,576.28,468.41
2018,11,22,15,0,675.0,63.0,3.3,18.5,272.0,539.62,440.45
2018,11,22,15,15,666.5,56.0,3.3,18.5,237.0,518.93,424.15
2018,11,22,15,30,658.0,49.0,3.3,18.5,202.0,499.34,407.3
2018,11,22,15,45,590.5,44.0,2.8,17.4,159.5,443.25,360.46
2018,11,22,16,0,523.0,39.0,2.3,16.3,117.0,393.65,316.21
2018,11,22,16,15,410.0,31.5,2.05,15.5,79.5,310.44,238.88
2018,11,22,16,30,297.0,24.0,1.8,14.7,42.0,217.98,65.68
2018,11,22,16,45,158.5,13.5,1.5,13.9,22.0,96.27,0.0
2018,11,22,17,0,20.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,1.15,12.9,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.5,1.0,14.2,2.5,0.0,0.0
2018,11,23,7,0,15.0,5.0,1.0,14.3,5.0,4.55,0.0
2018,11,23,7,15,7.5,14.0,1.0,14.65,14.0,12.57,0.0
2018,11,23,7,30,0.0,23.0,1.0,15.0,23.0,20.26,11.33
2018,11,23,7,45,0.0,37.5,1.05,15.35,37.5,32.89,23.06
2018,11,23,8,0,0.0,52.0,1.1,15.7,52.0,45.07,34.14
2018,11,23,8,15,0.0,62.0,1.3,15.95,62.0,53.66,41.96
2018,11,23,8,30,0.0,72.0,1.5,16.2,72.0,62.19,49.57
2018,11,23,8,45,0.0,70.5,1.75,16.5,70.5,61.67,49.09
2018,11,23,9,0,0.0,69.0,2.0,16.8,69.0,60.91,48.33
2018,11,23,9,15,4.5,95.5,2.15,17.1,97.5,82.36,66.98
2018,11,23,9,30,9.0,122.0,2.3,17.4,126.0,103.5,81.15
2018,11,23,9,45,25.5,151.5,2.5,17.75,163.0,124.54,97.4
2018,11,23,10,0,42.0,181.0,2.7,18.1,200.0,151.49,118.24
2018,11,23,10,15,39.0,186.5,2.9,18.3,205.0,160.17,125.19
2018,11,23,10,30,36.0,192.0,3.1,18.5,210.0,168.34,131.88
2018,11,23,10,45,29.5,194.0,3.25,18.7,209.0,172.4,135.36
2018,11,23,11,0,23.0,196.0,3.4,18.9,208.0,176.64,138.94
2018,11,23,11,15,17.0,179.0,3.5,18.9,188.0,162.36,127.6
2018,11,23,11,30,11.0,162.0,3.6,18.9,168.0,146.85,115.2
2018,11,23,11,45,7.0,145.5,3.7,18.85,149.5,131.65,102.96
2018,11,23,12,0,3.0,129.0,3.8,18.8,131.0,115.76,90.08
2018,11,23,12,15,2.5,132.5,3.8,18.8,134.0,119.0,92.78
2018,11,23,12,30,2.0,136.0,3.8,18.8,137.0,122.29,95.51
2018,11,23,12,45,1.0,118.5,3.8,18.75,119.0,106.15,82.38
2018,11,23,13,0,0.0,101.0,3.8,18.7,101.0,89.78,69.02
2018,11,23,13,15,29.5,129.5,3.75,18.65,143.5,139.09,110.21
2018,11,23,13,30,59.0,158.0,3.7,18.6,186.0,188.05,150.83
2018,11,23,13,45,85.5,169.0,3.65,18.55,207.0,219.64,177.19
2018,11,23,14,0,112.0,180.0,3.6,18.5,228.0,263.42,213.26
2018,11,23,14,15,152.0,163.5,3.5,18.35,223.5,275.79,224.55
2018,11,23,14,30,192.0,147.0,3.4,18.2,219.0,287.53,235.38
2018,11,23,14,45,273.0,112.5,3.3,18.1,203.0,314.49,259.14
2018,11,23,15,0,354.0,78.0,3.2,18.0,187.0,340.78,281.88
2018,11,23,15,15,370.5,71.0,3.2,18.0,170.0,343.27,283.63
2018,11,23,15,30,387.0,64.0,3.2,18.0,153.0,344.27,283.4
2018,11,23,15,45,339.5,53.5,2.4,17.35,119.5,299.4,244.53
2018,11,23,16,0,292.0,43.0,1.6,16.7,86.0,255.11,204.83
2018,11,23,16,15,179.0,30.0,1.45,16.3,53.5,170.26,129.15
2018,11,23,16,30,66.0,17.0,1.3,15.9,21.0,67.15,12.76
2018,11,23,16,45,33.0,8.5,1.1,15.45,10.5,25.16,0.0
2018,11,23,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,24,6,45,48.0,5.0,1.0,14.3,6.0,0.0,0.0
2018,11,24,7,0,96.0,10.0,1.0,14.4,12.0,9.1,0.0
2018,11,24,7,15,246.0,21.0,1.2,14.95,42.5,17.39,0.0
2018,11,24,7,30,396.0,32.0,1.4,15.5,73.0,26.17,16.04
2018,11,24,7,45,483.5,38.0,1.6,16.0,112.5,30.13,20.52
2018,11,24,8,0,571.0,44.0,1.8,16.5,152.0,34.14,24.4
2018,11,24,8,15,378.0,43.5,2.05,16.85,122.5,31.82,22.54
2018,11,24,8,30,185.0,43.0,2.3,17.2,93.0,31.06,21.93
2018,11,24,8,45,94.5,57.5,2.5,17.5,83.0,44.58,33.88
2018,11,24,9,0,4.0,72.0,2.7,17.8,73.0,63.32,50.26
2018,11,24,9,15,17.0,98.0,2.8,18.15,104.5,84.3,68.41
2018,11,24,9,30,30.0,124.0,2.9,18.5,136.0,101.56,78.94
2018,11,24,9,45,30.0,135.0,3.05,18.85,148.0,113.08,87.5
2018,11,24,10,0,30.0,146.0,3.2,19.2,160.0,124.71,96.54
2018,11,24,10,15,30.5,145.0,3.25,19.5,159.5,127.45,98.51
2018,11,24,10,30,31.0,144.0,3.3,19.8,159.0,129.84,100.34
2018,11,24,10,45,30.0,146.0,3.4,20.1,161.0,134.02,103.74
2018,11,24,11,0,29.0,148.0,3.5,20.4,163.0,137.98,106.98
2018,11,24,11,15,27.0,168.0,3.55,20.55,182.0,156.66,122.13
2018,11,24,11,30,25.0,188.0,3.6,20.7,201.0,175.68,137.44
2018,11,24,11,45,34.0,201.0,3.6,20.85,219.0,193.86,151.91
2018,11,24,12,0,43.0,214.0,3.6,21.0,237.0,213.13,167.3
2018,11,24,12,15,241.5,194.0,3.6,20.95,323.0,308.4,243.61
2018,11,24,12,30,440.0,174.0,3.6,20.9,409.0,413.35,326.98
2018,11,24,12,45,488.0,162.0,3.65,20.85,416.5,444.71,352.71
2018,11,24,13,0,536.0,150.0,3.7,20.8,424.0,476.29,378.9
2018,11,24,13,15,636.0,122.0,3.65,20.65,434.0,527.87,420.79
2018,11,24,13,30,736.0,94.0,3.6,20.5,444.0,574.04,458.44
2018,11,24,13,45,766.0,83.5,3.6,20.4,429.5,592.54,474.32
2018,11,24,14,0,796.0,73.0,3.6,20.3,415.0,610.11,489.5
2018,11,24,14,15,776.5,70.0,3.55,20.1,382.0,601.47,484.27
2018,11,24,14,30,757.0,67.0,3.5,19.9,349.0,589.77,476.57
2018,11,24,14,45,729.0,64.0,3.45,19.7,312.0,569.68,461.98
2018,11,24,15,0,701.0,61.0,3.4,19.5,275.0,546.95,444.78
2018,11,24,15,15,657.0,56.5,3.4,19.5,234.0,509.87,415.32
2018,11,24,15,30,613.0,52.0,3.4,19.5,193.0,475.88,386.89
2018,11,24,15,45,477.5,49.0,2.85,18.6,144.5,382.59,310.17
2018,11,24,16,0,342.0,46.0,2.3,17.7,96.0,290.92,232.76
2018,11,24,16,15,175.5,31.5,2.0,16.95,57.0,170.82,128.79
2018,11,24,16,30,9.0,17.0,1.7,16.2,18.0,22.09,0.0
2018,11,24,16,45,4.5,8.5,1.45,15.45,9.0,10.1,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,6,45,39.0,5.0,1.15,10.85,5.5,0.0,0.0
2018,11,25,7,0,78.0,10.0,1.2,10.9,11.0,9.1,0.0
2018,11,25,7,15,216.0,22.0,1.2,11.35,40.5,18.45,0.0
2018,11,25,7,30,354.0,34.0,1.2,11.8,70.0,28.12,17.76
2018,11,25,7,45,443.5,42.5,1.15,12.2,110.0,34.17,24.4
2018,11,25,8,0,533.0,51.0,1.1,12.6,150.0,40.14,30.15
2018,11,25,8,15,591.0,55.5,1.1,13.15,191.5,42.53,32.5
2018,11,25,8,30,649.0,60.0,1.1,13.7,233.0,45.0,34.78
2018,11,25,8,45,688.5,63.0,1.05,14.25,272.5,50.64,39.76
2018,11,25,9,0,728.0,66.0,1.0,14.8,312.0,52.11,40.96
2018,11,25,9,15,757.5,68.0,1.0,15.45,348.5,52.77,41.38
2018,11,25,9,30,787.0,70.0,1.0,16.1,385.0,66.53,41.16
2018,11,25,9,45,810.5,70.0,0.95,16.8,416.0,111.79,58.94
2018,11,25,10,0,834.0,70.0,0.9,17.5,447.0,158.58,89.54
2018,11,25,10,15,846.5,71.5,0.85,18.0,471.5,205.97,127.18
2018,11,25,10,30,859.0,73.0,0.8,18.5,496.0,257.5,170.77
2018,11,25,10,45,867.0,73.5,0.7,19.05,513.0,301.93,209.46
2018,11,25,11,0,875.0,74.0,0.6,19.6,530.0,345.4,247.04
2018,11,25,11,15,878.5,74.5,0.65,19.95,539.5,386.13,282.63
2018,11,25,11,30,882.0,75.0,0.7,20.3,549.0,425.14,316.13
2018,11,25,11,45,882.5,75.0,0.8,20.7,550.5,460.51,346.38
2018,11,25,12,0,883.0,75.0,0.9,21.1,552.0,493.62,374.23
2018,11,25,12,15,882.0,74.5,1.05,21.35,546.5,523.08,399.35
2018,11,25,12,30,881.0,74.0,1.2,21.6,541.0,549.93,422.07
2018,11,25,12,45,876.5,73.0,1.35,21.8,528.0,571.59,440.72
2018,11,25,13,0,872.0,72.0,1.5,22.0,515.0,590.27,456.91
2018,11,25,13,15,862.5,71.0,1.65,22.0,494.5,602.93,468.82
2018,11,25,13,30,853.0,70.0,1.8,22.0,474.0,612.38,478.23
2018,11,25,13,45,839.0,68.0,1.9,21.95,446.5,618.76,484.94
2018,11,25,14,0,825.0,66.0,2.0,21.9,419.0,618.22,486.53
2018,11,25,14,15,804.5,64.0,2.0,21.7,386.0,610.29,482.23
2018,11,25,14,30,784.0,62.0,2.0,21.5,353.0,599.27,475.4
2018,11,25,14,45,754.5,59.5,2.05,21.3,315.0,578.89,461.41
2018,11,25,15,0,725.0,57.0,2.1,21.1,277.0,555.87,444.78
2018,11,25,15,15,682.0,53.0,2.1,21.1,236.0,520.06,416.98
2018,11,25,15,30,639.0,49.0,2.1,21.1,195.0,482.42,386.52
2018,11,25,15,45,572.0,44.0,1.6,19.7,153.5,432.9,345.38
2018,11,25,16,0,505.0,39.0,1.1,18.3,112.0,379.31,298.65
2018,11,25,16,15,382.5,30.5,1.1,17.55,74.5,290.79,217.88
2018,11,25,16,30,260.0,22.0,1.1,16.8,37.0,192.28,24.29
2018,11,25,16,45,130.0,11.0,1.1,16.1,18.5,78.18,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,6,45,47.0,5.0,0.8,10.65,5.5,0.0,0.0
2018,11,26,7,0,94.0,10.0,0.8,10.7,11.0,9.1,0.0
2018,11,26,7,15,192.0,21.0,0.95,11.45,35.5,17.59,0.0
2018,11,26,7,30,290.0,32.0,1.1,12.2,60.0,26.25,15.96
2018,11,26,7,45,411.0,39.0,1.2,13.0,102.0,31.06,21.54
2018,11,26,8,0,532.0,46.0,1.3,13.8,144.0,35.93,26.24
2018,11,26,8,15,601.5,49.5,1.45,14.5,186.5,37.72,28.02
2018,11,26,8,30,671.0,53.0,1.6,15.2,229.0,43.29,33.01
2018,11,26,8,45,712.5,55.5,1.7,15.9,269.5,44.48,34.02
2018,11,26,9,0,754.0,58.0,1.8,16.6,310.0,45.77,35.05
2018,11,26,9,15,750.0,65.5,1.85,17.45,339.5,50.82,39.32
2018,11,26,9,30,746.0,73.0,1.9,18.3,369.0,65.82,42.26
2018,11,26,9,45,716.5,86.0,1.9,19.2,388.0,110.63,61.44
2018,11,26,10,0,687.0,99.0,1.9,20.1,407.0,157.09,94.14
2018,11,26,10,15,690.0,104.5,1.85,20.6,428.0,199.73,127.98
2018,11,26,10,30,693.0,110.0,1.8,21.1,449.0,241.85,163.77
2018,11,26,10,45,652.5,125.5,1.75,21.6,453.5,280.25,198.71
2018,11,26,11,0,612.0,141.0,1.7,22.1,458.0,314.27,229.56
2018,11,26,11,15,574.0,155.5,1.7,22.35,457.0,341.44,254.47
2018,11,26,11,30,536.0,170.0,1.7,22.6,456.0,366.63,276.93
2018,11,26,11,45,587.0,154.5,1.7,22.85,469.0,402.61,306.12
2018,11,26,12,0,638.0,139.0,1.7,23.1,482.0,437.3,334.16
2018,11,26,12,15,597.5,149.5,1.6,23.2,468.0,451.99,346.87
2018,11,26,12,30,557.0,160.0,1.5,23.3,454.0,458.76,353.25
2018,11,26,12,45,525.0,164.0,1.45,23.35,435.5,464.02,358.4
2018,11,26,13,0,493.0,168.0,1.4,23.4,417.0,466.15,360.92
2018,11,26,13,15,422.5,175.5,1.25,23.35,383.0,445.87,345.99
2018,11,26,13,30,352.0,183.0,1.1,23.3,349.0,412.15,320.92
2018,11,26,13,45,433.0,155.0,1.0,23.25,347.5,452.68,352.95
2018,11,26,14,0,514.0,127.0,0.9,23.2,346.0,482.26,376.17
2018,11,26,14,15,593.5,102.5,0.85,23.0,336.0,518.9,404.68
2018,11,26,14,30,673.0,78.0,0.8,22.8,326.0,547.09,426.73
2018,11,26,14,45,507.5,89.5,0.75,22.6,265.0,455.74,358.26
2018,11,26,15,0,342.0,101.0,0.7,22.4,204.0,358.93,284.39
2018,11,26,15,15,210.5,87.0,0.7,22.4,147.5,246.15,196.27
2018,11,26,15,30,79.0,73.0,0.7,22.4,91.0,136.65,107.32
2018,11,26,15,45,66.0,58.0,0.65,21.0,71.0,112.17,87.38
2018,11,26,16,0,53.0,43.0,0.6,19.6,51.0,87.3,66.21
2018,11,26,16,15,41.5,29.0,0.65,18.95,34.0,64.38,44.63
2018,11,26,16,30,30.0,15.0,0.7,18.3,17.0,36.19,0.0
2018,11,26,16,45,15.0,7.5,0.75,17.65,8.5,14.66,0.0
2018,11,26,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,0.75,12.1,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,0.7,12.2,4.0,3.64,0.0
2018,11,27,7,15,9.0,10.0,0.8,12.6,10.0,8.97,0.0
2018,11,27,7,30,0.0,16.0,0.9,13.0,16.0,14.07,5.77
2018,11,27,7,45,7.0,25.0,0.95,13.4,26.5,22.46,13.98
2018,11,27,8,0,14.0,34.0,1.0,13.8,37.0,30.27,21.23
2018,11,27,8,15,22.5,50.0,1.05,14.25,55.5,43.45,33.14
2018,11,27,8,30,31.0,66.0,1.1,14.7,74.0,56.26,44.6
2018,11,27,8,45,54.0,87.0,1.15,15.15,104.0,72.38,58.83
2018,11,27,9,0,77.0,108.0,1.2,15.6,134.0,84.24,69.1
2018,11,27,9,15,117.0,132.0,1.25,16.2,176.0,100.6,83.1
2018,11,27,9,30,157.0,156.0,1.3,16.8,218.0,118.59,92.63
2018,11,27,9,45,172.5,172.5,1.35,17.45,245.5,142.98,107.55
2018,11,27,10,0,188.0,189.0,1.4,18.1,273.0,169.19,126.08
2018,11,27,10,15,244.5,194.0,1.45,18.4,309.0,193.07,142.44
2018,11,27,10,30,301.0,199.0,1.5,18.7,345.0,225.71,166.95
2018,11,27,10,45,235.5,209.5,1.5,18.95,326.5,235.35,178.1
2018,11,27,11,0,170.0,220.0,1.5,19.2,308.0,239.09,183.93
