Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,17,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.35,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.4,2.0,0.0,0.0
2018,12,8,7,15,147.0,14.0,0.95,8.1,22.0,12.73,0.0
2018,12,8,7,30,269.0,25.0,1.0,8.8,42.0,21.09,4.02
2018,12,8,7,45,244.0,38.0,1.0,9.45,63.0,29.63,19.65
2018,12,8,8,0,219.0,51.0,1.0,10.1,84.0,39.01,28.98
2018,12,8,8,15,290.0,62.5,1.05,10.75,120.5,47.19,36.72
2018,12,8,8,30,361.0,74.0,1.1,11.4,157.0,55.21,44.1
2018,12,8,8,45,525.0,70.0,1.2,12.0,215.0,52.63,41.86
2018,12,8,9,0,689.0,66.0,1.3,12.6,273.0,48.68,38.26
2018,12,8,9,15,758.0,63.0,1.3,13.4,317.0,49.93,39.26
2018,12,8,9,30,827.0,60.0,1.3,14.2,361.0,47.03,36.5
2018,12,8,9,45,845.5,62.0,1.35,15.05,392.5,76.92,40.82
2018,12,8,10,0,864.0,64.0,1.4,15.9,424.0,130.8,70.04
2018,12,8,10,15,876.0,65.5,1.4,16.25,449.0,178.42,104.25
2018,12,8,10,30,888.0,67.0,1.4,16.6,474.0,225.91,143.52
2018,12,8,10,45,895.5,68.5,1.4,17.0,492.5,272.04,184.09
2018,12,8,11,0,903.0,70.0,1.4,17.4,511.0,317.23,224.49
2018,12,8,11,15,906.5,70.5,1.35,17.6,521.5,359.1,262.22
2018,12,8,11,30,910.0,71.0,1.3,17.8,532.0,399.27,297.91
2018,12,8,11,45,909.5,71.5,1.25,17.95,534.5,435.98,330.18
2018,12,8,12,0,909.0,72.0,1.2,18.1,537.0,470.39,359.79
2018,12,8,12,15,905.0,72.0,1.15,18.2,532.0,500.23,385.25
2018,12,8,12,30,901.0,72.0,1.1,18.3,527.0,527.28,407.92
2018,12,8,12,45,881.0,75.0,1.05,18.35,511.0,546.23,424.06
2018,12,8,13,0,861.0,78.0,1.0,18.4,495.0,563.92,438.74
2018,12,8,13,15,863.0,74.5,0.95,18.35,479.0,581.86,453.53
2018,12,8,13,30,865.0,71.0,0.9,18.3,463.0,596.91,465.89
2018,12,8,13,45,849.5,70.0,0.85,18.25,436.5,601.33,470.2
2018,12,8,14,0,834.0,69.0,0.8,18.2,410.0,602.44,471.96
2018,12,8,14,15,789.5,70.5,0.7,18.0,373.0,585.26,459.76
2018,12,8,14,30,745.0,72.0,0.6,17.8,336.0,564.61,444.82
2018,12,8,14,45,735.0,66.0,0.5,17.65,303.0,554.06,437.1
2018,12,8,15,0,725.0,60.0,0.4,17.5,270.0,540.73,426.6
2018,12,8,15,15,679.5,55.5,0.4,17.5,229.0,504.62,399.08
2018,12,8,15,30,634.0,51.0,0.4,17.5,188.0,471.62,372.6
2018,12,8,15,45,562.0,45.0,0.25,16.55,147.0,415.8,327.33
2018,12,8,16,0,490.0,39.0,0.1,15.6,106.0,360.11,279.78
2018,12,8,16,15,330.0,30.0,0.2,15.25,68.0,253.4,183.23
2018,12,8,16,30,170.0,21.0,0.3,14.9,30.0,136.65,0.0
2018,12,8,16,45,85.0,10.5,0.35,14.55,15.0,52.91,0.0
2018,12,8,17,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.45,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.5,2.0,0.0,0.0
2018,12,9,7,15,43.5,12.5,0.95,9.85,14.0,11.37,0.0
2018,12,9,7,30,68.0,22.0,0.9,10.2,26.0,17.91,1.12
2018,12,9,7,45,77.0,36.0,0.85,10.55,44.5,28.77,18.7
2018,12,9,8,0,86.0,50.0,0.8,10.9,63.0,40.74,30.38
2018,12,9,8,15,84.0,65.5,0.95,11.3,81.5,52.53,41.35
2018,12,9,8,30,82.0,81.0,1.1,11.7,100.0,64.03,51.89
2018,12,9,8,45,118.5,98.5,1.25,12.15,131.0,76.71,63.29
2018,12,9,9,0,155.0,116.0,1.4,12.6,162.0,89.08,74.22
2018,12,9,9,15,232.5,125.5,1.4,12.95,204.5,92.21,76.86
2018,12,9,9,30,310.0,135.0,1.4,13.3,247.0,98.71,82.39
2018,12,9,9,45,315.0,145.5,1.4,13.65,268.0,117.4,87.43
2018,12,9,10,0,320.0,156.0,1.4,14.0,289.0,145.45,104.49
2018,12,9,10,15,405.5,152.0,1.45,14.7,330.5,171.22,119.74
2018,12,9,10,30,491.0,148.0,1.5,15.4,372.0,207.93,146.19
2018,12,9,10,45,480.5,157.0,1.5,16.1,383.5,239.93,174.13
2018,12,9,11,0,470.0,166.0,1.5,16.8,395.0,270.42,201.01
2018,12,9,11,15,404.0,184.5,1.5,17.35,384.5,289.66,220.13
2018,12,9,11,30,338.0,203.0,1.5,17.9,374.0,301.16,232.15
2018,12,9,11,45,394.5,191.0,1.5,18.4,391.5,333.31,257.93
2018,12,9,12,0,451.0,179.0,1.5,18.9,409.0,366.09,284.18
2018,12,9,12,15,481.0,171.0,1.5,18.85,414.5,392.29,306.1
2018,12,9,12,30,511.0,163.0,1.5,18.8,420.0,418.62,328.05
2018,12,9,12,45,497.5,162.0,1.5,18.7,407.5,428.87,337.59
2018,12,9,13,0,484.0,161.0,1.5,18.6,395.0,436.84,345.24
2018,12,9,13,15,506.0,148.5,1.45,18.25,385.0,451.06,357.97
2018,12,9,13,30,528.0,136.0,1.4,17.9,375.0,463.86,369.51
2018,12,9,13,45,439.5,143.0,1.3,17.6,334.0,429.73,343.81
2018,12,9,14,0,351.0,150.0,1.2,17.3,293.0,381.29,306.89
2018,12,9,14,15,375.5,134.0,1.15,16.9,276.5,396.39,320.27
2018,12,9,14,30,400.0,118.0,1.1,16.5,260.0,399.08,323.63
2018,12,9,14,45,297.0,112.5,1.0,16.05,211.5,320.45,261.57
2018,12,9,15,0,194.0,107.0,0.9,15.6,163.0,253.69,207.55
2018,12,9,15,15,155.0,91.0,0.9,15.6,131.5,212.95,174.14
2018,12,9,15,30,116.0,75.0,0.9,15.6,100.0,160.8,130.55
2018,12,9,15,45,140.0,61.0,0.85,14.75,84.5,170.74,138.22
2018,12,9,16,0,164.0,47.0,0.8,13.9,69.0,168.4,134.21
2018,12,9,16,15,123.5,33.0,0.85,13.65,46.0,128.95,93.8
2018,12,9,16,30,83.0,19.0,0.9,13.4,23.0,78.21,0.0
2018,12,9,16,45,41.5,9.5,0.9,13.15,11.5,29.79,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,45,8.0,1.5,1.15,8.9,1.0,0.0,0.0
2018,12,10,7,0,16.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,12,10,7,15,21.5,11.5,1.3,9.15,12.0,10.46,0.0
2018,12,10,7,30,27.0,20.0,1.4,9.4,22.0,16.91,0.0
2018,12,10,7,45,32.5,36.5,1.45,9.65,40.0,30.6,20.14
2018,12,10,8,0,38.0,53.0,1.5,9.9,58.0,43.65,32.99
2018,12,10,8,15,53.0,69.5,1.55,10.25,79.5,56.52,45.03
2018,12,10,8,30,68.0,86.0,1.6,10.6,101.0,69.16,56.67
2018,12,10,8,45,180.0,97.0,1.65,11.0,147.5,73.07,60.31
2018,12,10,9,0,292.0,108.0,1.7,11.4,194.0,81.06,67.44
2018,12,10,9,15,332.5,116.5,1.8,11.9,226.5,82.8,68.84
2018,12,10,9,30,373.0,125.0,1.9,12.4,259.0,87.76,73.05
2018,12,10,9,45,388.0,135.5,2.0,12.95,285.5,107.53,78.43
2018,12,10,10,0,403.0,146.0,2.1,13.5,312.0,140.68,97.82
2018,12,10,10,15,455.5,145.0,2.2,13.95,343.5,171.46,118.36
2018,12,10,10,30,508.0,144.0,2.3,14.4,375.0,206.57,145.22
2018,12,10,10,45,563.0,137.5,2.4,14.9,403.0,241.81,173.88
2018,12,10,11,0,618.0,131.0,2.5,15.4,431.0,282.45,207.97
2018,12,10,11,15,608.5,136.0,2.5,15.7,437.0,314.37,237.28
2018,12,10,11,30,599.0,141.0,2.5,16.0,443.0,344.35,264.55
2018,12,10,11,45,589.0,145.0,2.5,16.25,443.5,371.22,288.81
2018,12,10,12,0,579.0,149.0,2.5,16.5,444.0,392.72,308.32
2018,12,10,12,15,564.5,151.5,2.5,16.55,437.0,411.6,325.53
2018,12,10,12,30,550.0,154.0,2.5,16.6,430.0,428.07,340.42
2018,12,10,12,45,581.5,141.5,2.5,16.65,427.5,455.49,363.6
2018,12,10,13,0,613.0,129.0,2.5,16.7,425.0,478.58,383.29
2018,12,10,13,15,684.0,108.0,2.5,16.55,426.5,514.02,412.94
2018,12,10,13,30,755.0,87.0,2.5,16.4,428.0,547.06,440.66
2018,12,10,13,45,700.0,92.0,2.45,16.3,394.0,535.19,432.53
2018,12,10,14,0,645.0,97.0,2.4,16.2,360.0,518.24,420.43
2018,12,10,14,15,673.5,85.0,2.4,15.95,340.5,530.35,431.78
2018,12,10,14,30,702.0,73.0,2.4,15.7,321.0,539.73,440.61
2018,12,10,14,45,697.5,65.5,2.35,15.5,290.0,528.22,432.48
2018,12,10,15,0,693.0,58.0,2.3,15.3,259.0,516.85,423.91
2018,12,10,15,15,642.5,55.0,2.3,15.3,219.5,483.84,396.98
2018,12,10,15,30,592.0,52.0,2.3,15.3,180.0,446.26,365.35
2018,12,10,15,45,531.0,45.0,1.8,14.15,141.0,396.46,322.77
2018,12,10,16,0,470.0,38.0,1.3,13.0,102.0,346.69,277.65
2018,12,10,16,15,310.0,29.5,1.25,12.35,65.5,241.33,179.24
2018,12,10,16,30,150.0,21.0,1.2,11.7,29.0,125.91,0.0
2018,12,10,16,45,75.0,10.5,1.15,11.1,14.5,47.75,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,8.15,20.0,10.46,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.5,40.0,19.49,0.0
2018,12,11,7,45,428.5,30.5,0.85,8.85,78.5,24.99,15.36
2018,12,11,8,0,556.0,38.0,0.8,9.2,117.0,33.32,23.96
2018,12,11,8,15,624.0,42.5,0.9,9.75,159.0,36.3,27.05
2018,12,11,8,30,692.0,47.0,1.0,10.3,201.0,39.38,30.04
2018,12,11,8,45,735.5,50.5,1.05,10.85,242.0,41.53,32.05
2018,12,11,9,0,779.0,54.0,1.1,11.4,283.0,43.74,34.03
2018,12,11,9,15,805.0,57.0,1.35,12.25,320.0,45.47,35.45
2018,12,11,9,30,831.0,60.0,1.6,13.1,357.0,47.23,36.85
2018,12,11,9,45,846.5,62.0,1.9,14.0,387.5,70.57,39.03
2018,12,11,10,0,862.0,64.0,2.2,14.9,418.0,124.11,66.28
2018,12,11,10,15,875.5,65.5,2.35,15.25,444.0,171.78,99.67
2018,12,11,10,30,889.0,67.0,2.5,15.6,470.0,219.49,138.94
2018,12,11,10,45,898.0,67.5,2.6,16.0,488.5,265.17,179.42
2018,12,11,11,0,907.0,68.0,2.7,16.4,507.0,310.0,220.17
2018,12,11,11,15,912.0,69.0,2.75,16.55,518.5,353.0,259.72
2018,12,11,11,30,917.0,70.0,2.8,16.7,530.0,394.45,297.55
2018,12,11,11,45,918.5,70.0,2.9,16.9,533.5,431.85,331.6
2018,12,11,12,0,920.0,70.0,3.0,17.1,537.0,467.07,363.21
2018,12,11,12,15,918.0,70.0,3.05,17.15,533.0,498.34,391.21
2018,12,11,12,30,916.0,70.0,3.1,17.2,529.0,526.94,416.54
2018,12,11,12,45,911.0,69.0,3.15,17.3,517.0,550.16,437.19
2018,12,11,13,0,906.0,68.0,3.2,17.4,505.0,570.35,455.1
2018,12,11,13,15,897.0,67.5,3.15,17.3,486.0,585.75,469.07
2018,12,11,13,30,888.0,67.0,3.1,17.2,467.0,597.93,480.29
2018,12,11,13,45,874.5,65.0,3.05,17.15,440.5,602.52,485.44
2018,12,11,14,0,861.0,63.0,3.0,17.1,414.0,603.81,487.86
2018,12,11,14,15,841.5,61.0,2.9,16.85,382.0,602.52,488.12
2018,12,11,14,30,822.0,59.0,2.8,16.6,350.0,594.02,482.64
2018,12,11,14,45,793.5,57.0,2.7,16.35,313.0,576.92,470.09
2018,12,11,15,0,765.0,55.0,2.6,16.1,276.0,556.99,454.71
2018,12,11,15,15,722.0,51.0,2.6,16.1,235.0,523.22,427.59
2018,12,11,15,30,679.0,47.0,2.6,16.1,194.0,487.4,397.53
2018,12,11,15,45,612.0,41.5,1.9,14.45,152.5,434.08,352.37
2018,12,11,16,0,545.0,36.0,1.2,12.8,111.0,380.06,303.65
2018,12,11,16,15,417.5,28.5,1.2,12.25,73.5,299.58,222.64
2018,12,11,16,30,290.0,21.0,1.2,11.7,36.0,199.46,0.0
2018,12,11,16,45,145.0,10.5,1.2,11.15,18.0,83.36,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,12,7,15,27.5,10.0,1.2,11.2,11.5,9.1,0.0
2018,12,12,7,30,55.0,20.0,1.3,11.7,23.0,16.31,0.0
2018,12,12,7,45,208.5,32.5,1.4,12.15,59.5,25.35,15.23
2018,12,12,8,0,362.0,45.0,1.5,12.6,96.0,36.49,26.28
2018,12,12,8,15,437.0,52.0,1.75,13.0,133.5,40.99,30.77
2018,12,12,8,30,512.0,59.0,2.0,13.4,171.0,45.51,35.05
2018,12,12,8,45,586.5,62.5,2.25,13.75,215.0,47.11,36.59
2018,12,12,9,0,661.0,66.0,2.5,14.1,259.0,48.87,38.17
2018,12,12,9,15,612.0,81.0,2.6,14.45,277.5,59.06,47.19
2018,12,12,9,30,563.0,96.0,2.7,14.8,296.0,69.05,55.92
2018,12,12,9,45,662.0,88.0,2.8,15.15,343.5,78.68,49.99
2018,12,12,10,0,761.0,80.0,2.9,15.5,391.0,121.88,68.56
2018,12,12,10,15,806.5,75.5,2.95,15.95,423.0,164.27,96.41
2018,12,12,10,30,852.0,71.0,3.0,16.4,455.0,209.89,132.3
2018,12,12,10,45,829.0,78.5,3.1,16.8,465.0,253.48,172.09
2018,12,12,11,0,806.0,86.0,3.2,17.2,475.0,293.77,209.83
2018,12,12,11,15,833.0,82.0,3.15,17.45,492.0,335.78,247.38
2018,12,12,11,30,860.0,78.0,3.1,17.7,509.0,378.07,284.9
2018,12,12,11,45,889.0,72.0,3.1,17.95,520.0,420.3,321.89
2018,12,12,12,0,918.0,66.0,3.1,18.2,531.0,460.39,356.67
2018,12,12,12,15,912.5,67.5,3.1,18.3,527.0,491.48,384.3
2018,12,12,12,30,907.0,69.0,3.1,18.4,523.0,519.75,409.11
2018,12,12,12,45,897.5,70.0,3.1,18.45,510.5,542.56,429.3
2018,12,12,13,0,888.0,71.0,3.1,18.5,498.0,562.23,446.65
2018,12,12,13,15,879.0,69.5,3.1,18.35,479.0,576.33,459.81
2018,12,12,13,30,870.0,68.0,3.1,18.2,460.0,587.21,470.28
2018,12,12,13,45,856.0,67.0,3.05,18.1,434.5,596.12,478.65
2018,12,12,14,0,842.0,66.0,3.0,18.0,409.0,598.6,481.97
2018,12,12,14,15,822.0,64.0,2.85,17.7,377.0,593.02,478.97
2018,12,12,14,30,802.0,62.0,2.7,17.4,345.0,584.27,473.23
2018,12,12,14,45,773.0,59.0,2.6,17.1,308.5,565.77,459.74
2018,12,12,15,0,744.0,56.0,2.5,16.8,272.0,544.48,443.46
2018,12,12,15,15,700.0,52.5,2.5,16.8,231.5,510.92,416.54
2018,12,12,15,30,656.0,49.0,2.5,16.8,191.0,475.27,386.7
2018,12,12,15,45,586.0,43.0,1.8,15.1,149.5,419.93,340.17
2018,12,12,16,0,516.0,37.0,1.1,13.4,108.0,371.2,295.71
2018,12,12,16,15,388.0,29.0,1.1,12.85,71.5,283.58,210.66
2018,12,12,16,30,260.0,21.0,1.1,12.3,35.0,183.68,0.0
2018,12,12,16,45,130.0,10.5,1.1,11.8,17.5,75.7,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,7,15,133.0,11.0,1.4,7.3,18.0,10.01,0.0
2018,12,13,7,30,266.0,22.0,1.5,8.2,36.0,18.67,0.0
2018,12,13,7,45,393.0,29.5,1.6,9.1,72.5,24.17,14.3
2018,12,13,8,0,520.0,37.0,1.7,10.0,109.0,29.68,20.55
2018,12,13,8,15,589.5,42.5,1.85,10.65,150.0,36.34,26.91
2018,12,13,8,30,659.0,48.0,2.0,11.3,191.0,40.3,30.67
2018,12,13,8,45,703.0,51.0,2.15,11.95,231.0,41.94,32.23
2018,12,13,9,0,747.0,54.0,2.3,12.6,271.0,43.69,33.77
2018,12,13,9,15,776.0,56.5,2.3,13.25,307.5,45.0,34.86
2018,12,13,9,30,805.0,59.0,2.3,13.9,344.0,46.37,35.95
2018,12,13,9,45,825.0,61.0,2.3,14.6,375.5,65.16,37.06
2018,12,13,10,0,845.0,63.0,2.3,15.3,407.0,112.57,58.11
2018,12,13,10,15,856.5,64.5,2.35,15.9,431.5,164.45,94.42
2018,12,13,10,30,868.0,66.0,2.4,16.5,456.0,210.86,132.08
2018,12,13,10,45,876.5,67.0,2.45,17.15,474.5,255.87,171.48
2018,12,13,11,0,885.0,68.0,2.5,17.8,493.0,300.07,211.16
2018,12,13,11,15,889.5,68.5,2.5,18.15,504.5,341.58,249.0
2018,12,13,11,30,894.0,69.0,2.5,18.5,516.0,381.54,285.08
2018,12,13,11,45,895.5,69.5,2.5,18.85,520.0,418.62,318.22
2018,12,13,12,0,897.0,70.0,2.5,19.2,524.0,453.6,348.91
2018,12,13,12,15,892.5,70.5,2.5,19.4,519.5,483.6,375.3
2018,12,13,12,30,888.0,71.0,2.5,19.6,515.0,510.87,398.94
2018,12,13,12,45,878.0,71.5,2.45,19.8,502.0,532.51,417.62
2018,12,13,13,0,868.0,72.0,2.4,20.0,489.0,551.03,433.47
2018,12,13,13,15,858.0,71.5,2.4,20.05,470.5,567.99,448.15
2018,12,13,13,30,848.0,71.0,2.4,20.1,452.0,579.69,458.63
2018,12,13,13,45,833.0,69.5,2.4,20.15,426.5,584.12,463.48
2018,12,13,14,0,818.0,68.0,2.4,20.2,401.0,585.3,465.69
2018,12,13,14,15,797.5,65.5,2.15,19.95,369.5,578.78,461.38
2018,12,13,14,30,777.0,63.0,1.9,19.7,338.0,569.14,454.36
2018,12,13,14,45,746.5,60.5,1.7,19.4,302.0,550.4,440.29
2018,12,13,15,0,716.0,58.0,1.5,19.1,266.0,528.92,423.54
2018,12,13,15,15,671.5,54.0,1.5,19.1,226.0,494.71,396.78
2018,12,13,15,30,627.0,50.0,1.5,19.1,186.0,458.5,367.25
2018,12,13,15,45,559.0,44.0,1.3,17.45,146.0,410.53,328.21
2018,12,13,16,0,491.0,38.0,1.1,15.8,106.0,357.84,282.91
2018,12,13,16,15,334.5,28.5,1.15,15.3,67.5,253.3,187.1
2018,12,13,16,30,178.0,19.0,1.2,14.8,29.0,138.85,0.0
2018,12,13,16,45,89.0,9.5,1.25,14.35,14.5,53.91,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,14,7,15,6.0,2.5,2.8,13.1,3.0,2.27,0.0
2018,12,14,7,30,12.0,5.0,2.9,13.3,6.0,4.28,0.0
2018,12,14,7,45,6.0,8.5,3.0,13.55,9.0,7.61,0.47
2018,12,14,8,0,0.0,12.0,3.1,13.8,12.0,10.53,3.51
2018,12,14,8,15,0.0,15.5,3.25,14.0,15.5,13.62,6.41
2018,12,14,8,30,0.0,19.0,3.4,14.2,19.0,16.7,9.27
2018,12,14,8,45,0.0,23.0,3.5,14.45,23.0,20.23,12.48
2018,12,14,9,0,0.0,27.0,3.6,14.7,27.0,23.76,15.66
2018,12,14,9,15,0.0,42.0,3.7,14.85,42.0,37.03,27.51
2018,12,14,9,30,0.0,57.0,3.8,15.0,57.0,50.33,39.3
2018,12,14,9,45,3.0,75.0,3.85,15.15,76.0,66.24,50.78
2018,12,14,10,0,6.0,93.0,3.9,15.3,95.0,81.58,63.42
2018,12,14,10,15,88.5,126.5,3.95,15.4,166.0,114.38,87.06
2018,12,14,10,30,171.0,160.0,4.0,15.5,237.0,160.52,121.6
2018,12,14,10,45,201.5,181.0,4.1,15.55,275.0,194.25,148.71
2018,12,14,11,0,232.0,202.0,4.2,15.6,313.0,230.55,178.41
2018,12,14,11,15,297.0,199.0,4.2,15.65,344.5,262.65,204.13
2018,12,14,11,30,362.0,196.0,4.2,15.7,376.0,299.22,234.11
2018,12,14,11,45,277.5,201.5,4.15,15.75,340.0,289.56,229.43
2018,12,14,12,0,193.0,207.0,4.1,15.8,304.0,269.81,215.64
2018,12,14,12,15,162.0,214.0,4.05,15.8,295.0,271.96,218.42
2018,12,14,12,30,131.0,221.0,4.0,15.8,286.0,272.09,219.18
2018,12,14,12,45,219.0,205.5,3.95,15.85,311.5,309.79,250.56
2018,12,14,13,0,307.0,190.0,3.9,15.9,337.0,357.82,290.27
2018,12,14,13,15,342.5,177.5,3.8,15.95,336.0,375.65,305.6
2018,12,14,13,30,378.0,165.0,3.7,16.0,335.0,402.53,328.1
2018,12,14,13,45,418.5,146.0,3.55,16.0,324.5,416.66,340.66
2018,12,14,14,0,459.0,127.0,3.4,16.0,314.0,429.4,352.13
2018,12,14,14,15,422.0,124.5,3.1,15.9,286.0,411.46,338.05
2018,12,14,14,30,385.0,122.0,2.8,15.8,258.0,391.54,322.21
2018,12,14,14,45,407.0,104.5,2.45,15.7,234.5,389.21,320.85
2018,12,14,15,0,429.0,87.0,2.1,15.6,211.0,384.51,317.05
2018,12,14,15,15,370.0,76.0,2.1,15.6,172.0,336.18,277.44
2018,12,14,15,30,311.0,65.0,2.1,15.6,133.0,287.23,236.45
2018,12,14,15,45,333.5,53.5,1.55,14.85,112.0,285.54,233.15
2018,12,14,16,0,356.0,42.0,1.0,14.1,91.0,284.87,227.9
2018,12,14,16,15,282.5,32.5,1.0,13.75,62.5,228.24,169.99
2018,12,14,16,30,209.0,23.0,1.0,13.4,34.0,158.08,0.0
2018,12,14,16,45,104.5,11.5,1.0,13.0,17.0,63.62,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,7,15,65.0,10.0,1.5,9.9,13.0,9.1,0.0
2018,12,15,7,30,130.0,20.0,1.6,10.2,26.0,15.83,0.0
2018,12,15,7,45,177.0,33.0,1.65,10.45,51.0,25.77,15.12
2018,12,15,8,0,224.0,46.0,1.7,10.7,76.0,35.42,25.43
2018,12,15,8,15,298.5,56.5,1.7,11.05,111.5,42.97,32.72
2018,12,15,8,30,373.0,67.0,1.7,11.4,147.0,50.37,39.65
2018,12,15,8,45,529.0,63.5,1.7,11.8,201.5,47.93,37.62
2018,12,15,9,0,685.0,60.0,1.7,12.2,256.0,48.65,38.29
2018,12,15,9,15,673.0,70.0,1.65,12.8,283.5,50.98,40.29
2018,12,15,9,30,661.0,80.0,1.6,13.4,311.0,57.31,45.81
2018,12,15,9,45,641.5,91.0,1.6,14.0,332.0,75.85,51.01
2018,12,15,10,0,622.0,102.0,1.6,14.6,353.0,119.1,72.73
2018,12,15,10,15,565.0,121.5,1.6,15.25,360.5,162.54,105.84
2018,12,15,10,30,508.0,141.0,1.6,15.9,368.0,197.86,136.74
2018,12,15,10,45,600.0,125.0,1.6,16.55,404.0,234.36,164.24
2018,12,15,11,0,692.0,109.0,1.6,17.2,440.0,275.57,197.1
2018,12,15,11,15,790.5,89.5,1.55,17.6,476.0,324.33,236.82
2018,12,15,11,30,889.0,70.0,1.5,18.0,512.0,377.17,280.09
2018,12,15,11,45,870.5,75.0,1.4,18.4,511.0,410.75,310.06
2018,12,15,12,0,852.0,80.0,1.3,18.8,510.0,440.62,336.19
2018,12,15,12,15,773.5,96.5,1.2,18.95,484.5,452.39,348.33
2018,12,15,12,30,695.0,113.0,1.1,19.1,459.0,457.07,354.16
2018,12,15,12,45,647.5,122.0,1.05,19.25,439.0,464.71,361.67
2018,12,15,13,0,600.0,131.0,1.0,19.4,419.0,467.93,365.3
2018,12,15,13,15,569.0,132.0,0.95,19.45,397.0,468.34,366.77
2018,12,15,13,30,538.0,133.0,0.9,19.5,375.0,461.04,362.3
2018,12,15,13,45,543.5,123.5,0.9,19.5,356.0,465.9,367.43
2018,12,15,14,0,549.0,114.0,0.9,19.5,337.0,473.89,374.57
2018,12,15,14,15,576.0,99.5,0.85,19.3,317.5,482.62,382.39
2018,12,15,14,30,603.0,85.0,0.8,19.1,298.0,488.84,388.12
2018,12,15,14,45,629.0,73.5,0.8,18.9,275.0,495.11,393.87
2018,12,15,15,0,655.0,62.0,0.8,18.7,252.0,498.52,396.98
2018,12,15,15,15,634.5,56.0,0.8,18.7,218.0,477.65,380.45
2018,12,15,15,30,614.0,50.0,0.8,18.7,184.0,454.8,361.48
2018,12,15,15,45,538.0,44.0,0.75,17.45,143.0,397.71,316.02
2018,12,15,16,0,462.0,38.0,0.7,16.2,102.0,340.95,268.34
2018,12,15,16,15,350.0,30.0,0.75,15.7,68.5,263.27,194.61
2018,12,15,16,30,238.0,22.0,0.8,15.2,35.0,173.51,0.0
2018,12,15,16,45,119.0,11.0,0.85,14.75,17.5,70.55,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,16,7,15,40.5,9.0,1.4,10.8,11.0,8.19,0.0
2018,12,16,7,30,81.0,18.0,1.7,11.4,22.0,14.19,0.0
2018,12,16,7,45,120.0,32.5,2.0,12.05,45.0,26.11,15.03
2018,12,16,8,0,159.0,47.0,2.3,12.7,68.0,37.24,26.72
2018,12,16,8,15,193.0,62.0,2.45,13.15,96.5,48.44,37.21
2018,12,16,8,30,227.0,77.0,2.6,13.6,125.0,59.37,47.23
2018,12,16,8,45,257.5,89.0,2.75,14.05,154.0,67.96,55.02
2018,12,16,9,0,288.0,101.0,2.9,14.5,183.0,76.33,62.46
2018,12,16,9,15,309.0,111.5,3.0,15.05,210.0,83.46,68.63
2018,12,16,9,30,330.0,122.0,3.1,15.6,237.0,90.43,74.55
2018,12,16,9,45,213.5,139.0,3.25,16.2,216.0,104.75,80.49
2018,12,16,10,0,97.0,156.0,3.4,16.8,195.0,127.5,98.02
2018,12,16,10,15,78.0,164.5,3.45,17.1,197.0,142.9,110.47
2018,12,16,10,30,59.0,173.0,3.5,17.4,199.0,152.51,118.88
2018,12,16,10,45,38.0,153.0,3.55,17.75,170.0,137.93,107.71
2018,12,16,11,0,17.0,133.0,3.6,18.1,141.0,120.31,93.96
2018,12,16,11,15,9.0,120.5,3.55,18.25,124.5,108.51,84.47
2018,12,16,11,30,1.0,108.0,3.5,18.4,108.0,95.62,73.98
2018,12,16,11,45,1.0,104.0,3.45,18.6,104.5,92.31,71.18
2018,12,16,12,0,1.0,100.0,3.4,18.8,101.0,88.93,68.34
2018,12,16,12,15,9.0,124.0,3.25,18.7,128.5,114.03,89.0
2018,12,16,12,30,17.0,148.0,3.1,18.6,156.0,140.12,110.43
2018,12,16,12,45,100.5,173.5,2.95,18.5,221.5,217.64,173.85
2018,12,16,13,0,184.0,199.0,2.8,18.4,287.0,292.84,234.7
2018,12,16,13,15,142.5,190.5,2.75,18.3,257.0,268.74,215.69
2018,12,16,13,30,101.0,182.0,2.7,18.2,227.0,242.3,194.74
2018,12,16,13,45,88.5,163.0,2.65,18.05,201.0,210.99,170.02
2018,12,16,14,0,76.0,144.0,2.6,17.9,175.0,186.74,150.7
2018,12,16,14,15,112.0,133.5,2.45,17.65,175.0,209.94,170.71
2018,12,16,14,30,148.0,123.0,2.3,17.4,175.0,223.95,183.12
2018,12,16,14,45,128.5,110.5,2.2,17.15,152.5,200.99,164.39
2018,12,16,15,0,109.0,98.0,2.1,16.9,130.0,177.39,144.91
2018,12,16,15,15,77.5,74.5,2.1,16.9,95.5,131.84,106.63
2018,12,16,15,30,46.0,51.0,2.1,16.9,61.0,85.51,67.2
2018,12,16,15,45,44.0,41.0,2.0,16.2,49.0,73.71,56.93
2018,12,16,16,0,42.0,31.0,1.9,15.5,37.0,61.59,45.99
2018,12,16,16,15,32.0,21.5,2.0,15.35,25.0,45.39,30.09
2018,12,16,16,30,22.0,12.0,2.1,15.2,13.0,26.43,0.0
2018,12,16,16,45,11.0,6.0,2.15,15.05,6.5,11.06,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,17,7,15,106.5,10.0,1.5,11.45,15.0,9.1,0.0
2018,12,17,7,30,213.0,20.0,1.7,11.7,30.0,17.0,0.0
2018,12,17,7,45,340.5,29.0,1.9,12.0,64.5,23.94,13.09
2018,12,17,8,0,468.0,38.0,2.1,12.3,99.0,30.75,21.1
2018,12,17,8,15,545.0,43.5,2.1,12.45,139.5,34.26,24.78
2018,12,17,8,30,622.0,49.0,2.1,12.6,180.0,41.35,31.39
2018,12,17,8,45,676.5,52.0,2.15,12.8,221.0,42.94,32.98
2018,12,17,9,0,731.0,55.0,2.2,13.0,262.0,44.67,34.59
2018,12,17,9,15,757.0,59.0,2.2,13.3,298.5,47.16,36.79
2018,12,17,9,30,783.0,63.0,2.2,13.6,335.0,49.64,38.93
2018,12,17,9,45,798.5,66.5,2.2,13.95,366.0,61.76,39.54
2018,12,17,10,0,814.0,70.0,2.2,14.3,397.0,108.72,58.23
2018,12,17,10,15,830.5,71.5,2.2,14.65,423.0,154.85,88.49
2018,12,17,10,30,847.0,73.0,2.2,15.0,449.0,201.51,125.67
2018,12,17,10,45,859.0,73.0,2.2,15.35,468.5,246.2,164.61
2018,12,17,11,0,871.0,73.0,2.2,15.7,488.0,293.63,206.97
2018,12,17,11,15,872.0,74.5,2.15,15.85,498.5,334.65,244.76
2018,12,17,11,30,873.0,76.0,2.1,16.0,509.0,372.1,279.25
2018,12,17,11,45,879.5,75.0,2.1,16.15,514.5,411.09,314.23
2018,12,17,12,0,886.0,74.0,2.1,16.3,520.0,446.51,345.69
2018,12,17,12,15,881.5,74.5,2.1,16.25,515.5,476.54,372.67
2018,12,17,12,30,877.0,75.0,2.1,16.2,511.0,503.88,396.96
2018,12,17,12,45,870.0,75.0,2.1,16.2,500.0,528.11,418.25
2018,12,17,13,0,863.0,75.0,2.1,16.2,489.0,548.56,436.21
2018,12,17,13,15,789.5,86.0,2.15,16.2,454.0,540.83,432.39
2018,12,17,13,30,716.0,97.0,2.2,16.2,419.0,529.12,425.13
2018,12,17,13,45,606.0,110.5,2.2,16.2,372.5,492.97,398.23
2018,12,17,14,0,496.0,124.0,2.2,16.2,326.0,446.7,362.9
2018,12,17,14,15,454.5,119.5,2.15,16.15,293.5,424.29,346.22
2018,12,17,14,30,413.0,115.0,2.1,16.1,261.0,399.66,327.25
2018,12,17,14,45,274.5,111.0,2.05,16.0,204.0,301.99,248.58
2018,12,17,15,0,136.0,107.0,2.0,15.9,147.0,205.22,168.41
2018,12,17,15,15,68.0,89.0,2.0,15.9,109.0,134.89,109.28
2018,12,17,15,30,0.0,71.0,2.0,15.9,71.0,68.52,52.27
2018,12,17,15,45,0.0,55.5,1.5,14.75,55.5,53.41,39.43
2018,12,17,16,0,0.0,40.0,1.0,13.6,40.0,37.8,25.93
2018,12,17,16,15,4.0,27.5,1.0,13.15,27.5,27.76,16.29
2018,12,17,16,30,8.0,15.0,1.0,12.7,15.0,18.4,0.0
2018,12,17,16,45,4.0,7.5,1.05,12.25,7.5,8.86,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
