Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.95,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,12,18,7,15,12.0,7.5,0.25,9.25,8.0,6.82,0.0
2018,12,18,7,30,24.0,15.0,0.3,9.6,16.0,12.83,0.0
2018,12,18,7,45,67.0,31.0,0.35,9.95,38.5,25.62,14.37
2018,12,18,8,0,110.0,47.0,0.4,10.3,61.0,37.08,26.87
2018,12,18,8,15,222.0,58.0,0.45,10.8,100.0,43.99,33.65
2018,12,18,8,30,334.0,69.0,0.5,11.3,139.0,51.84,40.99
2018,12,18,8,45,546.5,59.5,0.5,11.8,201.5,44.9,34.92
2018,12,18,9,0,759.0,50.0,0.5,12.3,264.0,40.61,31.1
2018,12,18,9,15,787.5,52.5,0.75,13.15,300.5,42.02,32.25
2018,12,18,9,30,816.0,55.0,1.0,14.0,337.0,43.46,33.39
2018,12,18,9,45,835.5,57.0,1.25,14.8,369.0,59.08,38.03
2018,12,18,10,0,855.0,59.0,1.5,15.6,401.0,106.42,55.07
2018,12,18,10,15,869.0,60.0,1.6,16.1,427.0,153.22,85.03
2018,12,18,10,30,883.0,61.0,1.7,16.6,453.0,200.15,122.0
2018,12,18,10,45,892.0,62.0,1.85,17.05,472.0,245.94,161.68
2018,12,18,11,0,901.0,63.0,2.0,17.5,491.0,290.97,202.1
2018,12,18,11,15,906.5,63.0,2.05,17.7,503.0,333.09,240.61
2018,12,18,11,30,912.0,63.0,2.1,17.9,515.0,373.71,277.57
2018,12,18,11,45,914.0,63.5,2.2,18.1,519.5,411.81,312.05
2018,12,18,12,0,916.0,64.0,2.3,18.3,524.0,447.84,344.2
2018,12,18,12,15,914.0,63.5,2.4,18.35,520.5,478.84,372.05
2018,12,18,12,30,912.0,63.0,2.5,18.4,517.0,507.18,397.28
2018,12,18,12,45,906.0,63.0,2.6,18.5,506.0,531.26,418.69
2018,12,18,13,0,900.0,63.0,2.7,18.6,495.0,552.34,437.39
2018,12,18,13,15,890.5,62.5,2.7,18.5,476.5,567.89,451.58
2018,12,18,13,30,881.0,62.0,2.7,18.4,458.0,580.24,463.05
2018,12,18,13,45,868.0,60.5,2.75,18.3,433.0,586.19,469.65
2018,12,18,14,0,855.0,59.0,2.8,18.2,408.0,588.9,473.58
2018,12,18,14,15,835.5,57.5,2.7,18.0,377.0,584.51,471.5
2018,12,18,14,30,816.0,56.0,2.6,17.8,346.0,581.53,470.06
2018,12,18,14,45,787.5,54.0,2.55,17.55,310.0,565.2,458.34
2018,12,18,15,0,759.0,52.0,2.5,17.3,274.0,546.07,443.89
2018,12,18,15,15,704.5,49.5,2.5,17.3,232.5,507.98,413.56
2018,12,18,15,30,650.0,47.0,2.5,17.3,191.0,467.97,380.49
2018,12,18,15,45,597.0,41.5,1.85,15.8,152.0,423.97,343.06
2018,12,18,16,0,544.0,36.0,1.2,14.3,113.0,378.97,302.13
2018,12,18,16,15,420.0,29.0,1.2,13.75,76.0,300.9,227.17
2018,12,18,16,30,296.0,22.0,1.2,13.2,39.0,206.12,28.44
2018,12,18,16,45,148.0,11.0,1.2,12.65,19.5,85.44,0.0
2018,12,18,17,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,19,7,15,115.0,9.0,0.55,10.9,14.0,8.19,0.0
2018,12,19,7,30,230.0,18.0,0.6,11.2,28.0,16.37,0.0
2018,12,19,7,45,371.0,26.5,0.65,11.5,64.0,21.77,11.01
2018,12,19,8,0,512.0,35.0,0.7,11.8,100.0,30.88,21.25
2018,12,19,8,15,475.0,47.0,0.8,12.1,125.0,37.26,27.47
2018,12,19,8,30,438.0,59.0,0.9,12.4,150.0,45.86,35.45
2018,12,19,8,45,501.0,66.5,1.0,12.75,191.0,50.66,39.91
2018,12,19,9,0,564.0,74.0,1.1,13.1,232.0,55.43,44.2
2018,12,19,9,15,566.0,82.0,1.3,13.65,259.0,60.23,48.39
2018,12,19,9,30,568.0,90.0,1.5,14.2,286.0,64.93,52.42
2018,12,19,9,45,625.0,90.5,1.7,14.7,324.5,69.69,56.45
2018,12,19,10,0,682.0,91.0,1.9,15.2,363.0,108.93,63.59
2018,12,19,10,15,746.5,83.5,2.05,15.7,399.0,152.07,89.69
2018,12,19,10,30,811.0,76.0,2.2,16.2,435.0,194.94,121.17
2018,12,19,10,45,844.0,72.5,2.3,16.7,460.0,239.39,158.61
2018,12,19,11,0,877.0,69.0,2.4,17.2,485.0,288.55,201.34
2018,12,19,11,15,849.0,76.5,2.5,17.45,487.5,324.04,235.54
2018,12,19,11,30,821.0,84.0,2.6,17.7,490.0,358.97,268.63
2018,12,19,11,45,855.5,77.5,2.65,18.0,504.0,400.37,304.81
2018,12,19,12,0,890.0,71.0,2.7,18.3,518.0,442.58,341.1
2018,12,19,12,15,886.0,71.5,2.65,18.35,514.0,473.05,368.22
2018,12,19,12,30,882.0,72.0,2.6,18.4,510.0,500.87,392.66
2018,12,19,12,45,866.0,73.5,2.6,18.45,496.5,520.91,410.76
2018,12,19,13,0,850.0,75.0,2.6,18.5,483.0,539.6,427.32
2018,12,19,13,15,798.0,81.0,2.45,18.4,453.0,538.5,428.16
2018,12,19,13,30,746.0,87.0,2.3,18.3,423.0,532.73,425.1
2018,12,19,13,45,736.5,84.0,2.15,18.25,400.5,538.07,430.36
2018,12,19,14,0,727.0,81.0,2.0,18.2,378.0,542.43,434.48
2018,12,19,14,15,694.5,80.5,1.8,17.95,347.0,531.45,426.67
2018,12,19,14,30,662.0,80.0,1.6,17.7,316.0,517.55,416.35
2018,12,19,14,45,677.5,70.0,1.4,17.45,289.5,519.26,417.95
2018,12,19,15,0,693.0,60.0,1.2,17.2,263.0,514.91,414.27
2018,12,19,15,15,591.5,59.5,1.2,17.2,215.5,455.06,367.34
2018,12,19,15,30,490.0,59.0,1.2,17.2,168.0,390.94,316.0
2018,12,19,15,45,501.5,48.5,0.9,16.1,139.5,381.54,306.5
2018,12,19,16,0,513.0,38.0,0.6,15.0,111.0,370.06,292.31
2018,12,19,16,15,406.0,30.0,0.6,14.55,75.5,294.36,220.91
2018,12,19,16,30,299.0,22.0,0.6,14.1,40.0,208.43,39.74
2018,12,19,16,45,149.5,11.0,0.65,13.65,20.0,86.27,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,20,7,15,23.5,7.0,0.5,11.85,8.0,6.37,0.0
2018,12,20,7,30,47.0,14.0,0.5,12.1,16.0,12.73,0.0
2018,12,20,7,45,99.0,29.5,0.45,12.35,40.0,23.78,12.23
2018,12,20,8,0,151.0,45.0,0.4,12.6,64.0,35.7,25.31
2018,12,20,8,15,209.0,58.0,0.5,13.0,95.0,45.6,34.7
2018,12,20,8,30,267.0,71.0,0.6,13.4,126.0,53.18,41.78
2018,12,20,8,45,313.5,82.5,0.7,13.8,160.0,60.95,48.85
2018,12,20,9,0,360.0,94.0,0.8,14.2,194.0,68.55,55.62
2018,12,20,9,15,379.0,104.0,0.85,14.55,222.5,74.75,61.04
2018,12,20,9,30,398.0,114.0,0.9,14.9,251.0,80.82,66.25
2018,12,20,9,45,422.0,122.5,0.9,15.25,279.5,88.98,73.21
2018,12,20,10,0,446.0,131.0,0.9,15.6,308.0,122.42,82.75
2018,12,20,10,15,374.5,153.5,0.9,16.0,309.0,157.69,109.89
2018,12,20,10,30,303.0,176.0,0.9,16.4,310.0,188.05,136.82
2018,12,20,10,45,305.0,184.0,0.95,16.8,324.0,213.19,157.59
2018,12,20,11,0,307.0,192.0,1.0,17.2,338.0,238.17,178.72
2018,12,20,11,15,340.0,190.0,1.05,17.4,355.0,264.0,199.93
2018,12,20,11,30,373.0,188.0,1.1,17.6,372.0,291.64,222.83
2018,12,20,11,45,438.5,175.5,1.2,17.8,394.0,326.61,251.17
2018,12,20,12,0,504.0,163.0,1.3,18.0,416.0,363.14,280.96
2018,12,20,12,15,487.5,166.0,1.3,18.1,409.5,380.01,296.03
2018,12,20,12,30,471.0,169.0,1.3,18.2,403.0,394.54,308.99
2018,12,20,12,45,344.5,187.0,1.25,18.25,356.5,359.01,283.01
2018,12,20,13,0,218.0,205.0,1.2,18.3,310.0,315.56,249.96
2018,12,20,13,15,205.0,198.5,1.15,18.25,294.0,310.4,246.87
2018,12,20,13,30,192.0,192.0,1.1,18.2,278.0,303.97,242.45
2018,12,20,13,45,136.0,179.5,1.05,18.1,239.0,264.72,211.71
2018,12,20,14,0,80.0,167.0,1.0,18.0,200.0,213.9,171.26
2018,12,20,14,15,65.0,148.0,0.85,17.65,173.5,187.68,150.61
2018,12,20,14,30,50.0,129.0,0.7,17.3,147.0,160.51,128.78
2018,12,20,14,45,96.5,120.0,0.6,16.95,150.0,192.27,155.76
2018,12,20,15,0,143.0,111.0,0.5,16.6,153.0,214.14,174.13
2018,12,20,15,15,205.0,94.5,0.5,16.6,145.5,245.86,200.07
2018,12,20,15,30,267.0,78.0,0.5,16.6,138.0,276.83,224.22
2018,12,20,15,45,230.0,64.5,0.65,15.65,108.5,226.84,183.41
2018,12,20,16,0,193.0,51.0,0.8,14.7,79.0,189.32,151.25
2018,12,20,16,15,150.5,36.5,0.8,14.45,54.0,160.21,120.71
2018,12,20,16,30,108.0,22.0,0.8,14.2,29.0,106.99,23.73
2018,12,20,16,45,64.5,12.5,0.8,13.95,15.5,44.31,0.0
2018,12,20,17,0,21.0,3.0,0.8,13.7,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.75,13.6,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.2,12.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,12.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,7,15,32.0,7.5,0.95,12.05,9.0,6.82,0.0
2018,12,21,7,30,64.0,15.0,1.0,12.5,18.0,13.64,0.0
2018,12,21,7,45,219.5,27.0,1.05,13.0,51.5,22.14,10.67
2018,12,21,8,0,375.0,39.0,1.1,13.5,85.0,31.75,21.72
2018,12,21,8,15,502.5,40.5,1.25,14.0,128.0,31.76,22.36
2018,12,21,8,30,630.0,42.0,1.4,14.5,171.0,35.17,25.65
2018,12,21,8,45,677.5,46.0,1.6,15.0,211.0,37.85,28.14
2018,12,21,9,0,725.0,50.0,1.8,15.5,251.0,40.54,30.56
2018,12,21,9,15,755.5,52.5,1.95,15.9,287.5,41.93,31.75
2018,12,21,9,30,786.0,55.0,2.1,16.3,324.0,43.36,32.94
2018,12,21,9,45,807.5,57.0,2.3,16.75,356.0,48.09,37.02
2018,12,21,10,0,829.0,59.0,2.5,17.2,388.0,100.02,51.81
2018,12,21,10,15,844.0,60.5,2.4,17.45,414.5,146.08,80.32
2018,12,21,10,30,859.0,62.0,2.3,17.7,441.0,192.44,116.31
2018,12,21,10,45,826.0,73.5,2.25,18.0,450.5,233.64,153.61
2018,12,21,11,0,793.0,85.0,2.2,18.3,460.0,275.45,192.4
2018,12,21,11,15,823.5,80.0,2.25,18.55,478.5,316.99,229.12
2018,12,21,11,30,854.0,75.0,2.3,18.8,497.0,359.16,266.3
2018,12,21,11,45,782.5,92.5,2.35,19.05,482.0,384.73,291.75
2018,12,21,12,0,711.0,110.0,2.4,19.3,467.0,402.0,309.54
2018,12,21,12,15,518.0,147.0,2.45,19.35,406.5,375.31,293.2
2018,12,21,12,30,325.0,184.0,2.5,19.4,346.0,332.73,262.55
2018,12,21,12,45,266.0,179.5,2.55,19.45,310.0,311.7,247.48
2018,12,21,13,0,207.0,175.0,2.6,19.5,274.0,286.56,228.46
2018,12,21,13,15,108.5,161.0,2.6,19.4,213.0,218.87,174.69
2018,12,21,13,30,10.0,147.0,2.6,19.3,152.0,139.56,109.91
2018,12,21,13,45,143.0,139.5,2.55,19.15,198.5,225.8,182.31
2018,12,21,14,0,276.0,132.0,2.5,19.0,245.0,311.05,252.59
2018,12,21,14,15,303.5,127.0,2.6,18.75,242.5,328.04,267.11
2018,12,21,14,30,331.0,122.0,2.7,18.5,240.0,356.3,290.59
2018,12,21,14,45,333.5,111.5,2.75,18.25,220.0,350.27,286.52
2018,12,21,15,0,336.0,101.0,2.8,18.0,200.0,342.77,281.08
2018,12,21,15,15,314.0,89.0,2.8,18.0,171.0,317.15,260.03
2018,12,21,15,30,292.0,77.0,2.8,18.0,142.0,290.49,237.46
2018,12,21,15,45,255.5,63.5,2.05,16.8,112.0,252.64,205.23
2018,12,21,16,0,219.0,50.0,1.3,15.6,82.0,214.8,171.73
2018,12,21,16,15,168.5,36.5,1.2,15.0,56.0,169.98,128.77
2018,12,21,16,30,118.0,23.0,1.1,14.4,30.0,114.42,31.69
2018,12,21,16,45,67.5,13.0,1.05,13.85,16.0,46.34,0.0
2018,12,21,17,0,17.0,3.0,1.0,13.3,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,13.0,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,7,15,102.0,9.0,0.7,9.9,13.0,8.19,0.0
2018,12,22,7,30,204.0,18.0,0.7,10.4,26.0,16.37,0.0
2018,12,22,7,45,345.0,26.5,0.7,10.9,60.5,21.91,10.37
2018,12,22,8,0,486.0,35.0,0.7,11.4,95.0,28.37,18.99
2018,12,22,8,15,563.0,40.5,0.85,11.9,135.5,34.92,25.38
2018,12,22,8,30,640.0,46.0,1.0,12.4,176.0,38.9,29.22
2018,12,22,8,45,689.5,50.0,1.2,12.85,217.0,41.45,31.64
2018,12,22,9,0,739.0,54.0,1.4,13.3,258.0,44.05,34.0
2018,12,22,9,15,754.0,58.5,1.5,13.8,291.5,46.92,36.51
2018,12,22,9,30,769.0,63.0,1.6,14.3,325.0,49.74,38.93
2018,12,22,9,45,723.5,77.0,1.7,14.75,342.5,56.69,44.97
2018,12,22,10,0,678.0,91.0,1.8,15.2,360.0,104.84,61.53
2018,12,22,10,15,743.0,84.5,1.85,15.55,397.0,143.99,83.55
2018,12,22,10,30,808.0,78.0,1.9,15.9,434.0,191.95,118.78
2018,12,22,10,45,821.5,78.5,1.9,16.25,454.0,235.75,156.21
2018,12,22,11,0,835.0,79.0,1.9,16.6,474.0,279.4,194.96
2018,12,22,11,15,709.5,111.0,1.65,16.8,452.5,307.2,225.04
2018,12,22,11,30,584.0,143.0,1.4,17.0,431.0,326.75,246.65
2018,12,22,11,45,550.5,152.5,1.1,17.2,426.0,346.9,265.21
2018,12,22,12,0,517.0,162.0,0.8,17.4,421.0,366.1,281.81
2018,12,22,12,15,622.0,136.0,0.85,17.4,446.5,414.05,320.23
2018,12,22,12,30,727.0,110.0,0.9,17.4,472.0,462.48,358.95
2018,12,22,12,45,775.0,97.5,0.9,17.4,476.0,498.29,387.88
2018,12,22,13,0,823.0,85.0,0.9,17.4,480.0,533.46,416.15
2018,12,22,13,15,721.0,101.0,1.0,17.35,438.0,515.95,405.41
2018,12,22,13,30,619.0,117.0,1.1,17.3,396.0,491.67,389.26
2018,12,22,13,45,623.0,108.0,1.15,17.25,376.0,497.86,396.09
2018,12,22,14,0,627.0,99.0,1.2,17.2,356.0,501.61,400.68
2018,12,22,14,15,551.0,104.5,1.2,17.05,318.0,470.03,377.39
2018,12,22,14,30,475.0,110.0,1.2,16.9,280.0,430.74,347.9
2018,12,22,14,45,336.5,105.0,1.2,16.75,219.5,344.49,280.4
2018,12,22,15,0,198.0,100.0,1.2,16.6,159.0,244.49,199.87
2018,12,22,15,15,137.0,74.5,1.2,16.6,112.5,177.93,145.28
2018,12,22,15,30,76.0,49.0,1.2,16.6,66.0,100.56,80.3
2018,12,22,15,45,66.5,40.0,1.0,15.5,52.5,85.15,67.1
2018,12,22,16,0,57.0,31.0,0.8,14.4,39.0,69.63,53.28
2018,12,22,16,15,51.5,22.5,0.85,13.9,28.0,66.26,47.91
2018,12,22,16,30,46.0,14.0,0.9,13.4,17.0,48.99,13.04
2018,12,22,16,45,32.5,8.5,0.95,12.95,9.5,24.38,0.0
2018,12,22,17,0,19.0,3.0,1.0,12.5,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,0.95,12.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,7,15,62.5,7.5,0.8,8.85,10.0,6.82,0.0
2018,12,23,7,30,125.0,15.0,0.8,9.3,20.0,13.64,0.0
2018,12,23,7,45,122.0,30.0,0.8,9.7,39.5,24.13,11.76
2018,12,23,8,0,119.0,45.0,0.8,10.1,59.0,35.58,25.32
2018,12,23,8,15,150.0,60.0,0.85,10.6,85.5,46.8,36.03
2018,12,23,8,30,181.0,75.0,0.9,11.1,112.0,57.74,46.18
2018,12,23,8,45,174.5,90.5,1.0,11.6,132.0,68.57,56.05
2018,12,23,9,0,168.0,106.0,1.1,12.1,152.0,82.11,68.14
2018,12,23,9,15,135.0,110.0,1.2,12.75,150.5,85.44,70.94
2018,12,23,9,30,102.0,114.0,1.3,13.4,149.0,88.5,73.43
2018,12,23,9,45,115.5,128.0,1.45,14.05,171.0,98.34,81.81
2018,12,23,10,0,129.0,142.0,1.6,14.7,193.0,117.89,90.08
2018,12,23,10,15,297.0,144.5,1.6,15.15,272.5,143.75,102.53
2018,12,23,10,30,465.0,147.0,1.6,15.6,352.0,187.48,130.12
2018,12,23,10,45,486.0,150.0,1.65,16.05,372.5,220.44,157.09
2018,12,23,11,0,507.0,153.0,1.7,16.5,393.0,254.55,186.02
2018,12,23,11,15,544.5,148.0,1.8,16.85,411.5,287.74,214.27
2018,12,23,11,30,582.0,143.0,1.9,17.2,430.0,325.24,246.14
2018,12,23,11,45,605.5,137.5,1.95,17.5,439.0,356.12,272.99
2018,12,23,12,0,629.0,132.0,2.0,17.8,448.0,387.13,299.7
2018,12,23,12,15,688.0,115.5,2.15,17.95,459.5,423.25,330.27
2018,12,23,12,30,747.0,99.0,2.3,18.1,471.0,460.34,361.52
2018,12,23,12,45,802.5,83.0,2.4,18.25,475.5,496.8,392.04
2018,12,23,13,0,858.0,67.0,2.5,18.4,480.0,530.41,420.25
2018,12,23,13,15,850.5,66.0,2.5,18.4,463.0,546.18,434.35
2018,12,23,13,30,843.0,65.0,2.5,18.4,446.0,558.92,445.95
2018,12,23,13,45,817.0,66.5,2.55,18.4,419.5,564.1,451.57
2018,12,23,14,0,791.0,68.0,2.6,18.4,393.0,562.94,452.21
2018,12,23,14,15,699.5,77.5,2.5,18.15,349.5,529.91,427.67
2018,12,23,14,30,608.0,87.0,2.4,17.9,306.0,491.78,398.74
2018,12,23,14,45,534.5,87.5,2.3,17.6,265.5,451.15,367.58
2018,12,23,15,0,461.0,88.0,2.2,17.3,225.0,403.7,330.3
2018,12,23,15,15,379.5,82.0,2.2,17.3,184.5,348.31,285.52
2018,12,23,15,30,298.0,76.0,2.2,17.3,144.0,292.79,239.46
2018,12,23,15,45,212.5,65.0,1.65,15.75,108.5,216.88,176.62
2018,12,23,16,0,127.0,54.0,1.1,14.2,73.0,155.77,124.37
2018,12,23,16,15,102.0,38.5,1.1,13.65,50.5,123.56,93.73
2018,12,23,16,30,77.0,23.0,1.1,13.1,28.0,83.12,29.85
2018,12,23,16,45,52.0,13.0,1.1,12.6,15.0,38.5,0.0
2018,12,23,17,0,27.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.1,11.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,24,7,15,14.5,6.0,0.5,11.75,6.5,0.0,0.0
2018,12,24,7,30,29.0,12.0,0.5,12.3,13.0,10.91,0.0
2018,12,24,7,45,130.0,26.0,0.5,12.85,40.5,20.32,8.6
2018,12,24,8,0,231.0,40.0,0.5,13.4,68.0,30.98,21.0
2018,12,24,8,15,383.5,44.5,0.45,13.95,112.5,35.05,25.26
2018,12,24,8,30,536.0,49.0,0.4,14.5,157.0,37.85,28.05
2018,12,24,8,45,428.0,61.0,0.35,15.1,159.0,45.97,35.38
2018,12,24,9,0,320.0,73.0,0.3,15.7,161.0,53.17,41.77
2018,12,24,9,15,175.0,91.0,0.7,16.2,140.0,68.83,55.47
2018,12,24,9,30,30.0,109.0,1.1,16.7,119.0,88.6,72.59
2018,12,24,9,45,60.5,135.5,1.45,17.25,158.5,107.1,88.39
2018,12,24,10,0,91.0,162.0,1.8,17.8,198.0,132.47,102.23
2018,12,24,10,15,64.5,163.5,2.0,17.95,190.0,138.81,107.25
2018,12,24,10,30,38.0,165.0,2.2,18.1,182.0,141.85,110.6
2018,12,24,10,45,27.5,166.5,2.4,18.25,179.0,145.14,113.67
2018,12,24,11,0,17.0,168.0,2.6,18.4,176.0,148.61,116.86
2018,12,24,11,15,60.0,188.5,2.75,18.45,218.0,178.98,140.31
2018,12,24,11,30,103.0,209.0,2.9,18.5,260.0,215.03,168.69
2018,12,24,11,45,69.5,203.5,3.0,18.55,238.0,204.63,161.35
2018,12,24,12,0,36.0,198.0,3.1,18.6,216.0,191.12,151.17
2018,12,24,12,15,32.0,191.5,3.15,18.45,207.5,186.98,148.17
2018,12,24,12,30,28.0,185.0,3.2,18.3,199.0,182.2,144.61
2018,12,24,12,45,29.5,183.0,3.3,18.15,197.5,183.92,146.32
2018,12,24,13,0,31.0,181.0,3.4,18.0,196.0,185.67,148.07
2018,12,24,13,15,81.5,186.0,3.35,17.75,223.5,221.49,178.03
2018,12,24,13,30,132.0,191.0,3.3,17.5,251.0,267.88,216.48
2018,12,24,13,45,70.5,153.0,3.25,17.2,185.0,188.85,152.37
2018,12,24,14,0,9.0,115.0,3.2,16.9,119.0,109.82,86.79
2018,12,24,14,15,18.0,84.0,3.1,16.7,91.0,90.0,70.76
2018,12,24,14,30,27.0,53.0,3.0,16.5,63.0,65.14,50.24
2018,12,24,14,45,36.5,46.5,2.9,16.25,58.5,70.62,55.23
2018,12,24,15,0,46.0,40.0,2.8,16.0,54.0,70.05,55.02
2018,12,24,15,15,53.5,35.5,2.8,16.0,49.5,70.15,55.17
2018,12,24,15,30,61.0,31.0,2.8,16.0,45.0,76.84,60.71
2018,12,24,15,45,30.5,24.0,2.4,15.45,31.0,44.01,32.15
2018,12,24,16,0,0.0,17.0,2.0,14.9,17.0,14.94,6.85
2018,12,24,16,15,4.0,11.5,2.0,14.75,12.0,12.52,4.48
2018,12,24,16,30,8.0,6.0,2.0,14.6,7.0,10.67,0.0
2018,12,24,16,45,8.0,3.0,2.0,14.5,3.5,6.84,0.0
2018,12,24,17,0,8.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,24,17,15,4.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,25,7,15,27.0,4.0,2.6,8.65,5.0,0.0,0.0
2018,12,25,7,30,54.0,8.0,2.8,8.8,10.0,7.28,0.0
2018,12,25,7,45,243.5,22.0,2.95,8.95,49.0,17.72,6.68
2018,12,25,8,0,433.0,36.0,3.1,9.1,88.0,29.31,19.84
2018,12,25,8,15,518.0,42.0,3.25,9.4,128.5,33.27,24.08
2018,12,25,8,30,603.0,48.0,3.4,9.7,169.0,37.29,28.03
2018,12,25,8,45,653.0,52.5,3.5,10.0,209.0,43.64,33.95
2018,12,25,9,0,703.0,57.0,3.6,10.3,249.0,46.57,36.67
2018,12,25,9,15,731.5,60.5,3.75,10.8,285.5,48.56,38.42
2018,12,25,9,30,760.0,64.0,3.9,11.3,322.0,50.59,40.15
2018,12,25,9,45,777.5,68.0,4.05,11.8,354.0,52.98,42.16
2018,12,25,10,0,795.0,72.0,4.2,12.3,386.0,97.74,53.88
2018,12,25,10,15,812.5,73.0,4.3,12.7,412.5,142.68,81.03
2018,12,25,10,30,830.0,74.0,4.4,13.1,439.0,188.32,116.49
2018,12,25,10,45,843.5,75.0,4.5,13.5,460.0,233.61,155.83
2018,12,25,11,0,857.0,76.0,4.6,13.9,481.0,278.75,196.81
2018,12,25,11,15,864.5,76.5,4.65,14.15,494.5,321.31,236.47
2018,12,25,11,30,872.0,77.0,4.7,14.4,508.0,362.72,275.0
2018,12,25,11,45,875.0,77.5,4.8,14.65,513.5,401.12,310.71
2018,12,25,12,0,878.0,78.0,4.9,14.9,519.0,437.65,344.25
2018,12,25,12,15,877.0,78.0,4.95,15.0,517.0,469.89,373.87
2018,12,25,12,30,876.0,78.0,5.0,15.1,515.0,499.67,400.93
2018,12,25,12,45,871.5,77.5,5.05,15.2,505.0,524.61,423.66
2018,12,25,13,0,867.0,77.0,5.1,15.3,495.0,546.68,443.67
2018,12,25,13,15,860.5,75.5,5.1,15.25,478.5,563.65,459.47
2018,12,25,13,30,854.0,74.0,5.1,15.2,462.0,577.53,472.55
2018,12,25,13,45,844.0,72.0,5.15,15.2,438.5,585.72,480.96
2018,12,25,14,0,834.0,70.0,5.2,15.2,415.0,590.71,486.63
2018,12,25,14,15,817.5,67.5,5.05,15.05,385.0,588.03,485.73
2018,12,25,14,30,801.0,65.0,4.9,14.9,355.0,582.18,482.03
2018,12,25,14,45,776.5,62.0,4.8,14.75,320.0,567.8,471.29
2018,12,25,15,0,752.0,59.0,4.7,14.6,285.0,550.53,457.71
2018,12,25,15,15,710.5,55.0,4.7,14.6,245.0,519.06,431.95
2018,12,25,15,30,669.0,51.0,4.7,14.6,205.0,485.37,403.26
2018,12,25,15,45,604.0,46.0,3.9,13.55,164.0,434.8,359.41
2018,12,25,16,0,539.0,41.0,3.1,12.5,123.0,390.24,318.57
2018,12,25,16,15,428.0,33.5,2.85,11.85,85.5,311.93,245.66
2018,12,25,16,30,317.0,26.0,2.6,11.2,48.0,226.83,110.33
2018,12,25,16,45,171.0,15.0,2.35,10.6,25.5,101.72,0.0
2018,12,25,17,0,25.0,4.0,2.1,10.0,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.0,9.7,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,7,15,33.0,7.0,1.35,8.05,8.0,0.0,0.0
2018,12,26,7,30,66.0,14.0,1.4,8.5,16.0,12.73,0.0
2018,12,26,7,45,130.0,28.0,1.5,8.95,40.5,21.94,9.35
2018,12,26,8,0,194.0,42.0,1.6,9.4,65.0,32.5,22.58
2018,12,26,8,15,305.5,50.5,1.75,10.0,103.5,38.68,28.83
2018,12,26,8,30,417.0,59.0,1.9,10.6,142.0,46.22,35.94
2018,12,26,8,45,421.5,71.5,2.0,11.2,171.0,53.41,42.56
2018,12,26,9,0,426.0,84.0,2.1,11.8,200.0,61.74,50.06
2018,12,26,9,15,464.0,92.0,2.3,12.35,235.0,66.77,54.48
2018,12,26,9,30,502.0,100.0,2.5,12.9,270.0,71.73,58.75
2018,12,26,9,45,658.0,84.0,2.7,13.45,329.5,59.53,47.71
2018,12,26,10,0,814.0,68.0,2.9,14.0,389.0,94.35,50.48
2018,12,26,10,15,707.5,90.5,3.05,14.3,383.0,140.45,83.15
2018,12,26,10,30,601.0,113.0,3.2,14.6,377.0,180.51,119.27
2018,12,26,10,45,337.0,153.5,3.35,14.9,303.0,192.9,141.87
2018,12,26,11,0,73.0,194.0,3.5,15.2,229.0,180.98,143.0
2018,12,26,11,15,252.5,182.0,3.6,15.35,306.0,228.87,177.37
2018,12,26,11,30,432.0,170.0,3.7,15.5,383.0,294.02,227.54
2018,12,26,11,45,596.0,137.0,3.8,15.65,434.5,350.06,272.22
2018,12,26,12,0,760.0,104.0,3.9,15.8,486.0,412.34,322.93
2018,12,26,12,15,745.0,107.5,3.85,15.8,481.0,438.81,347.21
2018,12,26,12,30,730.0,111.0,3.8,15.8,476.0,462.38,368.7
2018,12,26,12,45,802.5,92.5,3.7,15.8,486.5,504.88,404.42
2018,12,26,13,0,875.0,74.0,3.6,15.8,497.0,545.48,438.39
2018,12,26,13,15,867.5,73.5,3.55,15.7,480.5,565.05,455.74
2018,12,26,13,30,860.0,73.0,3.5,15.6,464.0,579.67,469.07
2018,12,26,13,45,848.5,71.5,3.45,15.55,440.5,587.72,477.01
2018,12,26,14,0,837.0,70.0,3.4,15.5,417.0,592.52,482.24
2018,12,26,14,15,817.5,68.0,3.25,15.25,386.5,588.73,480.64
2018,12,26,14,30,798.0,66.0,3.1,15.0,356.0,581.72,476.26
2018,12,26,14,45,769.5,63.0,3.0,14.75,320.0,564.95,464.06
2018,12,26,15,0,741.0,60.0,2.9,14.5,284.0,545.31,449.06
2018,12,26,15,15,699.5,56.5,2.9,14.5,244.5,514.5,424.33
2018,12,26,15,30,658.0,53.0,2.9,14.5,205.0,481.42,396.67
2018,12,26,15,45,591.5,47.5,2.15,13.0,164.0,435.14,357.15
2018,12,26,16,0,525.0,42.0,1.4,11.5,123.0,383.83,311.43
2018,12,26,16,15,393.0,34.5,1.35,11.1,84.0,293.83,231.03
2018,12,26,16,30,261.0,27.0,1.3,10.7,45.0,198.58,103.29
2018,12,26,16,45,141.0,15.5,1.2,10.25,24.0,86.89,0.0
2018,12,26,17,0,21.0,4.0,1.1,9.8,3.0,0.0,0.0
2018,12,26,17,15,10.5,2.0,1.1,9.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,27,7,15,110.0,8.5,2.9,7.85,12.0,0.0,0.0
2018,12,27,7,30,220.0,17.0,3.0,8.1,24.0,15.46,0.0
2018,12,27,7,45,372.5,24.0,3.05,8.35,58.5,19.81,7.66
2018,12,27,8,0,525.0,31.0,3.1,8.6,93.0,27.31,18.1
2018,12,27,8,15,602.5,36.0,3.35,9.2,134.5,30.93,22.0
2018,12,27,8,30,680.0,41.0,3.6,9.8,176.0,34.62,25.6
2018,12,27,8,45,728.0,44.5,3.85,10.35,217.5,36.91,27.81
2018,12,27,9,0,776.0,48.0,4.1,10.9,259.0,39.24,29.95
2018,12,27,9,15,805.0,50.5,4.35,11.45,297.0,40.68,31.21
2018,12,27,9,30,834.0,53.0,4.6,12.0,335.0,47.51,37.27
2018,12,27,9,45,854.0,55.5,4.85,12.5,368.5,49.55,38.97
2018,12,27,10,0,874.0,58.0,5.1,13.0,402.0,94.07,49.15
2018,12,27,10,15,889.0,59.5,5.3,13.3,430.0,142.49,77.8
2018,12,27,10,30,904.0,61.0,5.5,13.6,458.0,191.18,115.51
2018,12,27,10,45,914.0,61.5,5.7,13.95,478.5,238.1,156.52
2018,12,27,11,0,924.0,62.0,5.9,14.3,499.0,284.34,199.04
2018,12,27,11,15,931.0,62.5,5.95,14.4,513.0,328.84,241.01
2018,12,27,11,30,938.0,63.0,6.0,14.5,527.0,372.0,281.76
2018,12,27,11,45,942.5,63.0,6.1,14.6,533.5,412.22,319.73
2018,12,27,12,0,947.0,63.0,6.2,14.7,540.0,450.5,355.47
2018,12,27,12,15,946.0,63.5,6.2,14.7,538.5,484.75,387.37
2018,12,27,12,30,945.0,64.0,6.2,14.7,537.0,516.41,416.52
2018,12,27,12,45,940.5,64.0,6.25,14.7,527.0,543.07,441.23
2018,12,27,13,0,936.0,64.0,6.3,14.7,517.0,566.72,463.06
2018,12,27,13,15,929.0,62.5,6.25,14.6,499.5,584.29,479.69
2018,12,27,13,30,922.0,61.0,6.2,14.5,482.0,598.57,493.39
2018,12,27,13,45,910.5,60.0,6.15,14.4,457.5,607.53,502.55
2018,12,27,14,0,899.0,59.0,6.1,14.3,433.0,613.14,508.8
2018,12,27,14,15,881.5,57.5,6.0,14.05,402.0,611.26,508.99
2018,12,27,14,30,864.0,56.0,5.9,13.8,371.0,606.13,506.27
2018,12,27,14,45,838.0,53.5,5.75,13.6,334.5,591.44,495.28
2018,12,27,15,0,812.0,51.0,5.6,13.4,298.0,578.61,485.06
2018,12,27,15,15,774.0,48.5,5.6,13.4,258.0,551.04,462.21
2018,12,27,15,30,736.0,46.0,5.6,13.4,218.0,521.12,436.29
2018,12,27,15,45,676.5,41.5,4.95,12.35,175.5,474.04,395.27
2018,12,27,16,0,617.0,37.0,4.3,11.3,133.0,425.83,351.15
2018,12,27,16,15,500.0,31.0,4.1,10.75,93.0,343.03,274.24
2018,12,27,16,30,383.0,25.0,3.9,10.2,53.0,264.69,149.3
2018,12,27,16,45,207.5,14.5,3.7,9.65,28.0,120.57,0.0
2018,12,27,17,0,32.0,4.0,3.5,9.1,3.0,0.0,0.0
2018,12,27,17,15,16.0,2.0,3.45,8.95,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
